ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2014 00:00,0,0.000,ALERT,214.87,301.17,60.002,1401336003,"274151322000083","019011112586793",0.00,12.70,0,298.17,305.68,0.0,0.0,0.000,135803.2,135803.2,3899,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401336079,644725.00
05/29/2014 00:00,0,0.000,ALERT,215.32,301.47,60.002,1401336003,"274151322000076","019011112586793",0.00,13.00,0,298.17,305.38,0.0,0.0,0.000,138438.3,138438.3,3877,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401336082,644726.00
05/29/2014 00:00,0,0.000,ALERT,215.32,300.57,60.012,1401336003,"274151322000094","019011112586793",0.00,12.70,0,297.87,304.78,0.0,0.0,0.000,82554.3,82554.3,3889,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401336084,644727.00
05/29/2014 00:00,0,0.000,ALERT,215.09,301.17,60.018,1401336003,"274151322000052","019011112586793",0.00,13.00,0,297.87,305.38,0.0,0.0,0.000,135976.9,135976.9,3818,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401336087,644728.00
05/29/2014 00:00,0,0.000,ALERT,214.87,300.57,60.007,1401336003,"274151322000085","019011112586793",0.00,12.70,0,297.57,305.68,0.0,0.0,0.000,135321.3,135321.3,3806,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401336090,644729.00
05/29/2014 00:00,0,0.000,ALERT,215.09,300.87,60.002,1401336003,"274151322000087","019011112586793",0.00,14.70,0,297.57,304.18,0.0,0.0,0.000,130278.3,130278.3,3807,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401336093,644730.00
05/29/2014 00:00,0,0.000,ALERT,214.64,300.57,60.002,1401336003,"274151322000088","019011112586793",0.00,13.00,0,298.47,304.78,0.0,0.0,0.000,130938.8,130938.8,3808,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401336096,644731.00
05/29/2014 00:00,0,0.000,ALERT,215.09,302.37,59.996,1401336003,"274151322000095","019011112586793",0.00,12.30,0,299.67,306.28,0.0,0.0,0.000,136971.9,136971.9,3824,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401336098,644732.00
05/29/2014 00:00,0,0.000,ALERT,215.77,299.97,60.018,1401336003,"274151322000068","019011112586793",0.00,13.70,0,297.87,304.18,0.0,0.0,0.000,80394.9,80394.9,3826,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401336101,644733.00
05/29/2014 00:00,0,0.000,ALERT,214.87,300.87,60.012,1401336003,"274151322000054","019011112586793",0.00,13.30,0,298.17,305.08,0.0,0.0,0.000,133990.2,133990.2,3780,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401336104,644734.00
05/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1401336003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401336883,644735.00
05/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1401336003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401336883,644736.00
05/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1401336003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401336883,644737.00
05/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1401336003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401336883,644738.00
05/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1401336003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401336883,644739.00
05/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1401336003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401336883,644740.00
05/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1401336003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401336883,644741.00
05/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1401336003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401336883,644742.00
05/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1401336003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401336883,644743.00
05/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1401336003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401336883,644744.00
05/29/2014 00:15,0,0.000,ALERT,215.32,301.77,59.991,1401336903,"274151322000083","019011112586793",0.00,12.30,0,297.26,303.28,0.0,0.0,0.000,135803.2,135803.2,3901,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401336978,644745.00
05/29/2014 00:15,0,0.000,ALERT,215.54,300.87,59.959,1401336903,"274151322000076","019011112586793",0.00,12.70,0,296.96,303.28,0.0,0.0,0.000,138438.3,138438.3,3879,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401336982,644746.00
05/29/2014 00:15,0,0.000,ALERT,215.32,300.27,59.954,1401336903,"274151322000094","019011112586793",0.00,12.00,0,296.66,302.68,0.0,0.0,0.000,82554.3,82554.3,3891,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401336984,644747.00
05/29/2014 00:15,0,0.000,ALERT,214.87,300.57,59.959,1401336903,"274151322000052","019011112586793",0.00,12.70,0,296.96,303.58,0.0,0.0,0.000,135976.9,135976.9,3820,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401336987,644748.00
05/29/2014 00:15,0,0.000,ALERT,215.32,300.87,59.965,1401336903,"274151322000085","019011112586793",0.00,12.30,0,297.26,303.28,0.0,0.0,0.000,135321.3,135321.3,3808,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401336990,644749.00
05/29/2014 00:15,0,0.000,ALERT,215.32,299.97,59.965,1401336903,"274151322000087","019011112586793",0.00,14.00,0,296.36,302.37,0.0,0.0,0.000,130278.3,130278.3,3809,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401336993,644750.00
05/29/2014 00:15,0,0.000,ALERT,214.87,301.17,59.959,1401336903,"274151322000088","019011112586793",0.00,12.70,0,296.96,302.98,0.0,0.0,0.000,130938.8,130938.8,3810,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401336996,644751.00
05/29/2014 00:15,0,0.000,ALERT,215.09,301.77,59.965,1401336903,"274151322000095","019011112586793",0.00,12.00,0,298.17,303.88,0.0,0.0,0.000,136971.9,136971.9,3826,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401336999,644752.00
05/29/2014 00:15,0,0.000,ALERT,215.77,300.27,59.981,1401336903,"274151322000068","019011112586793",0.00,13.30,0,296.66,302.07,0.0,0.0,0.000,80394.9,80394.9,3828,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401337002,644753.00
05/29/2014 00:15,0,0.000,ALERT,215.09,301.17,59.965,1401336903,"274151322000054","019011112586793",0.00,13.00,0,296.96,303.28,0.0,0.0,0.000,133990.2,133990.2,3782,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401337004,644754.00
05/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1401336903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401337784,644755.00
05/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1401336903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401337784,644756.00
05/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1401336903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401337784,644757.00
05/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1401336903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401337784,644758.00
05/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1401336903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401337784,644759.00
05/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1401336903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401337784,644760.00
05/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1401336903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401337784,644761.00
05/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1401336903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401337784,644762.00
05/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1401336903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401337784,644763.00
05/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1401336903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401337784,644764.00
05/29/2014 00:30,0,0.000,ALERT,215.32,301.17,59.981,1401337803,"274151322000083","019011112586793",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,135803.2,135803.2,3903,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401337757,644765.00
05/29/2014 00:30,0,0.000,ALERT,215.77,301.47,59.996,1401337803,"274151322000076","019011112586793",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,138438.3,138438.3,3881,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401337759,644766.00
05/29/2014 00:30,0,0.000,ALERT,215.09,300.27,59.986,1401337803,"274151322000094","019011112586793",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,82554.3,82554.3,3893,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401337762,644767.00
05/29/2014 00:30,0,0.000,ALERT,214.87,301.17,59.975,1401337803,"274151322000052","019011112586793",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,135976.9,135976.9,3822,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401337765,644768.00
05/29/2014 00:30,0,0.000,ALERT,215.32,300.57,59.991,1401337803,"274151322000085","019011112586793",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,135321.3,135321.3,3810,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401337768,644769.00
05/29/2014 00:30,0,0.000,ALERT,215.32,300.27,59.991,1401337803,"274151322000087","019011112586793",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,130278.3,130278.3,3811,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401337771,644770.00
05/29/2014 00:30,0,0.000,ALERT,214.64,300.57,59.991,1401337803,"274151322000088","019011112586793",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,130938.8,130938.8,3812,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401337774,644771.00
05/29/2014 00:30,0,0.000,ALERT,215.09,301.77,60.023,1401337803,"274151322000095","019011112586793",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,136971.9,136971.9,3828,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401337777,644772.00
05/29/2014 00:30,0,0.000,ALERT,216.00,299.97,60.002,1401337803,"274151322000068","019011112586793",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,80394.9,80394.9,3830,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401337779,644773.00
05/29/2014 00:30,0,0.000,ALERT,214.87,300.87,59.996,1401337803,"274151322000054","019011112586793",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,133990.2,133990.2,3784,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401337782,644774.00
05/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1401337803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401338683,644775.00
05/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1401337803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401338683,644776.00
05/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1401337803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401338683,644777.00
05/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1401337803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401338683,644778.00
05/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1401337803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401338683,644779.00
05/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1401337803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401338683,644780.00
05/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1401337803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401338683,644781.00
05/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1401337803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401338683,644782.00
05/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1401337803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401338683,644783.00
05/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1401337803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401338683,644784.00
05/29/2014 00:45,0,0.000,ALERT,214.87,301.77,59.975,1401338703,"274151322000083","019011112586793",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,135803.2,135803.2,3905,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401338656,644785.00
05/29/2014 00:45,0,0.000,ALERT,215.54,300.87,59.965,1401338703,"274151322000076","019011112586793",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,138438.3,138438.3,3883,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401338659,644786.00
05/29/2014 00:45,0,0.000,ALERT,215.32,300.87,59.965,1401338703,"274151322000094","019011112586793",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,82554.3,82554.3,3895,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401338662,644787.00
05/29/2014 00:45,0,0.000,ALERT,214.87,302.07,59.970,1401338703,"274151322000052","019011112586793",0.00,12.00,0,298.77,304.18,0.0,0.0,0.000,135976.9,135976.9,3824,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401338665,644788.00
05/29/2014 00:45,0,0.000,ALERT,215.09,301.47,59.965,1401338703,"274151322000085","019011112586793",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,135321.3,135321.3,3812,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401338667,644789.00
05/29/2014 00:45,0,0.000,ALERT,214.87,300.87,59.959,1401338703,"274151322000087","019011112586793",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,130278.3,130278.3,3813,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401338670,644790.00
05/29/2014 00:45,0,0.000,ALERT,214.87,301.47,59.959,1401338703,"274151322000088","019011112586793",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,130938.8,130938.8,3814,0,0,0,L,1151911521,1,123.81,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401338673,644791.00
05/29/2014 00:45,0,0.000,ALERT,215.09,302.07,59.965,1401338703,"274151322000095","019011112586793",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,136971.9,136971.9,3830,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401338676,644792.00
05/29/2014 00:45,0,0.000,ALERT,215.77,300.57,59.938,1401338703,"274151322000068","019011112586793",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,80394.9,80394.9,3832,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401338679,644793.00
05/29/2014 00:45,0,0.000,ALERT,214.64,301.47,59.965,1401338703,"274151322000054","019011112586793",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,133990.2,133990.2,3786,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401338681,644794.00
05/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1401338703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401339583,644795.00
05/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1401338703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401339583,644796.00
05/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1401338703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401339583,644797.00
05/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1401338703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401339583,644798.00
05/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1401338703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401339583,644799.00
05/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1401338703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401339583,644800.00
05/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1401338703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401339583,644801.00
05/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1401338703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401339583,644802.00
05/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1401338703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401339583,644803.00
05/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1401338703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401339583,644804.00
05/29/2014 01:00,0,0.000,ALERT,215.32,302.98,59.986,1401339603,"274151322000083","019011112586793",0.00,11.30,0,299.67,304.78,0.0,0.0,0.000,135803.2,135803.2,3907,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401339681,644805.00
05/29/2014 01:00,0,0.000,ALERT,216.00,301.47,59.991,1401339603,"274151322000076","019011112586793",0.00,11.70,0,299.37,305.38,0.0,0.0,0.000,138438.3,138438.3,3885,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401339684,644806.00
05/29/2014 01:00,0,0.000,ALERT,215.09,301.47,59.975,1401339603,"274151322000094","019011112586793",0.00,11.30,0,298.77,304.48,0.0,0.0,0.000,82554.3,82554.3,3897,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401339687,644807.00
05/29/2014 01:00,0,0.000,ALERT,215.09,301.77,59.944,1401339603,"274151322000052","019011112586793",0.00,11.70,0,299.37,304.78,0.0,0.0,0.000,135976.9,135976.9,3826,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401339689,644808.00
05/29/2014 01:00,0,0.000,ALERT,215.32,301.17,59.975,1401339603,"274151322000085","019011112586793",0.00,11.30,0,299.37,305.08,0.0,0.0,0.000,135321.3,135321.3,3814,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401339693,644809.00
05/29/2014 01:00,0,0.000,ALERT,215.32,300.57,59.970,1401339603,"274151322000087","019011112586793",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,130278.3,130278.3,3815,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401339695,644810.00
05/29/2014 01:00,0,0.000,ALERT,214.87,301.47,59.954,1401339603,"274151322000088","019011112586793",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,130938.8,130938.8,3816,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401339698,644811.00
05/29/2014 01:00,0,0.000,ALERT,215.09,302.68,59.970,1401339603,"274151322000095","019011112586793",0.00,11.00,0,300.57,305.68,0.0,0.0,0.000,136971.9,136971.9,3832,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401339701,644812.00
05/29/2014 01:00,0,0.000,ALERT,216.22,301.17,59.959,1401339603,"274151322000068","019011112586793",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,80394.9,80394.9,3834,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401339704,644813.00
05/29/2014 01:00,0,0.000,ALERT,214.87,301.77,59.938,1401339603,"274151322000054","019011112586793",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,133990.2,133990.2,3788,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401339707,644814.00
05/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401339603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401340484,644815.00
05/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401339603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401340484,644816.00
05/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401339603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401340484,644817.00
05/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401339603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401340484,644818.00
05/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401339603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401340484,644819.00
05/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401339603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401340484,644820.00
05/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401339603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401340484,644821.00
05/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401339603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401340484,644822.00
05/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401339603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401340484,644823.00
05/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401339603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401340484,644824.00
05/29/2014 01:15,0,0.000,ALERT,215.54,302.68,59.949,1401340503,"274151322000083","019011112586793",0.00,11.30,0,299.07,304.18,0.0,0.0,0.000,135803.2,135803.2,3909,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401340578,644825.00
05/29/2014 01:15,0,0.000,ALERT,215.77,301.47,59.949,1401340503,"274151322000076","019011112586793",0.00,11.30,0,299.07,304.18,0.0,0.0,0.000,138438.3,138438.3,3887,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401340581,644826.00
05/29/2014 01:15,0,0.000,ALERT,215.54,301.17,59.949,1401340503,"274151322000094","019011112586793",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,82554.3,82554.3,3899,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401340583,644827.00
05/29/2014 01:15,0,0.000,ALERT,215.09,302.68,59.954,1401340503,"274151322000052","019011112586793",0.00,11.70,0,298.77,304.18,0.0,0.0,0.000,135976.9,135976.9,3828,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401340586,644828.00
05/29/2014 01:15,0,0.000,ALERT,215.32,301.77,59.949,1401340503,"274151322000085","019011112586793",0.00,11.30,0,299.07,304.18,0.0,0.0,0.000,135321.3,135321.3,3816,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401340589,644829.00
05/29/2014 01:15,0,0.000,ALERT,215.09,300.57,59.944,1401340503,"274151322000087","019011112586793",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,130278.3,130278.3,3817,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401340592,644830.00
05/29/2014 01:15,0,0.000,ALERT,214.87,301.17,59.970,1401340503,"274151322000088","019011112586793",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,130938.8,130938.8,3818,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401340595,644831.00
05/29/2014 01:15,0,0.000,ALERT,215.54,302.68,59.959,1401340503,"274151322000095","019011112586793",0.00,11.00,0,299.97,304.78,0.0,0.0,0.000,136971.9,136971.9,3834,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401340598,644832.00
05/29/2014 01:15,0,0.000,ALERT,216.00,301.17,59.970,1401340503,"274151322000068","019011112586793",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,80394.9,80394.9,3836,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401340601,644833.00
05/29/2014 01:15,0,0.000,ALERT,215.09,302.37,59.981,1401340503,"274151322000054","019011112586793",0.00,11.70,0,298.77,303.88,0.0,0.0,0.000,133990.2,133990.2,3790,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401340604,644834.00
05/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1401340503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401341383,644835.00
05/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1401340503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401341383,644836.00
05/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1401340503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401341383,644837.00
05/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1401340503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401341383,644838.00
05/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1401340503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401341383,644839.00
05/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1401340503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401341383,644840.00
05/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1401340503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401341383,644841.00
05/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1401340503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401341383,644842.00
05/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1401340503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401341383,644843.00
05/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1401340503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401341383,644844.00
05/29/2014 01:30,0,0.000,ALERT,215.77,303.58,59.986,1401341403,"274151322000083","019011112586793",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,135803.2,135803.2,3911,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401341478,644845.00
05/29/2014 01:30,0,0.000,ALERT,216.45,302.68,59.991,1401341403,"274151322000076","019011112586793",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,138438.3,138438.3,3889,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401341480,644846.00
05/29/2014 01:30,0,0.000,ALERT,215.77,302.37,59.991,1401341403,"274151322000094","019011112586793",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,82554.3,82554.3,3901,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401341483,644847.00
05/29/2014 01:30,0,0.000,ALERT,215.77,303.58,59.959,1401341403,"274151322000052","019011112586793",0.00,11.30,0,299.97,305.08,0.0,0.0,0.000,135976.9,135976.9,3830,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401341486,644848.00
05/29/2014 01:30,0,0.000,ALERT,216.00,303.28,59.986,1401341403,"274151322000085","019011112586793",0.00,11.00,0,299.97,304.78,0.0,0.0,0.000,135321.3,135321.3,3818,0,0,0,L,1151911521,1,124.04,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401341489,644849.00
05/29/2014 01:30,0,0.000,ALERT,216.00,301.77,59.986,1401341403,"274151322000087","019011112586793",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,130278.3,130278.3,3819,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401341492,644850.00
05/29/2014 01:30,0,0.000,ALERT,215.32,302.37,59.959,1401341403,"274151322000088","019011112586793",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,130938.8,130938.8,3820,0,0,0,L,1151911521,1,124.04,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401341495,644851.00
05/29/2014 01:30,0,0.000,ALERT,215.77,303.88,59.986,1401341403,"274151322000095","019011112586793",0.00,10.70,0,300.57,305.38,0.0,0.0,0.000,136971.9,136971.9,3836,0,0,0,L,1151911521,1,124.04,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401341498,644852.00
05/29/2014 01:30,0,0.000,ALERT,216.67,301.77,59.981,1401341403,"274151322000068","019011112586793",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,80394.9,80394.9,3838,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401341501,644853.00
05/29/2014 01:30,0,0.000,ALERT,215.54,302.37,59.965,1401341403,"274151322000054","019011112586793",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,133990.2,133990.2,3792,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401341504,644854.00
05/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1401341403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401342283,644855.00
05/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1401341403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401342283,644856.00
05/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1401341403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401342283,644857.00
05/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1401341403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401342283,644858.00
05/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1401341403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401342283,644859.00
05/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1401341403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401342283,644860.00
05/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1401341403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401342283,644861.00
05/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1401341403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401342283,644862.00
05/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1401341403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401342283,644863.00
05/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1401341403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401342283,644864.00
05/29/2014 01:45,0,0.000,ALERT,215.32,302.98,59.959,1401342303,"274151322000083","019011112586793",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,135803.2,135803.2,3913,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401342257,644865.00
05/29/2014 01:45,0,0.000,ALERT,216.45,302.07,59.965,1401342303,"274151322000076","019011112586793",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,138438.3,138438.3,3891,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401342260,644866.00
05/29/2014 01:45,0,0.000,ALERT,215.32,301.77,59.965,1401342303,"274151322000094","019011112586793",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,82554.3,82554.3,3903,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401342262,644867.00
05/29/2014 01:45,0,0.000,ALERT,215.32,302.37,59.954,1401342303,"274151322000052","019011112586793",0.00,11.00,0,299.97,305.08,0.0,0.0,0.000,135976.9,135976.9,3832,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401342265,644868.00
05/29/2014 01:45,0,0.000,ALERT,215.54,302.37,59.991,1401342303,"274151322000085","019011112586793",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,135321.3,135321.3,3820,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401342268,644869.00
05/29/2014 01:45,0,0.000,ALERT,215.54,301.77,59.981,1401342303,"274151322000087","019011112586793",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,130278.3,130278.3,3821,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401342271,644870.00
05/29/2014 01:45,0,0.000,ALERT,215.09,302.07,59.933,1401342303,"274151322000088","019011112586793",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,130938.8,130938.8,3822,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401342274,644871.00
05/29/2014 01:45,0,0.000,ALERT,215.54,303.28,59.959,1401342303,"274151322000095","019011112586793",0.00,10.70,0,301.17,305.38,0.0,0.0,0.000,136971.9,136971.9,3838,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401342277,644872.00
05/29/2014 01:45,0,0.000,ALERT,215.32,300.87,59.965,1401342303,"274151322000068","019011112586793",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,80394.9,80394.9,3840,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401342279,644873.00
05/29/2014 01:45,0,0.000,ALERT,215.54,302.37,59.965,1401342303,"274151322000054","019011112586793",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,133990.2,133990.2,3794,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401342282,644874.00
05/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1401342303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401343184,644875.00
05/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1401342303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401343184,644876.00
05/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1401342303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401343184,644877.00
05/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1401342303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401343184,644878.00
05/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1401342303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401343184,644879.00
