ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1401342303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401343184,644880.00
05/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1401342303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401343184,644881.00
05/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1401342303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401343184,644882.00
05/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1401342303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401343184,644883.00
05/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1401342303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401343184,644884.00
05/29/2014 02:00,0,0.000,ALERT,215.54,302.98,59.938,1401343203,"274151322000083","019011112586793",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,135803.2,135803.2,3915,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401343280,644885.00
05/29/2014 02:00,0,0.000,ALERT,216.45,302.37,59.944,1401343203,"274151322000076","019011112586793",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,138438.3,138438.3,3893,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401343283,644886.00
05/29/2014 02:00,0,0.000,ALERT,215.77,302.07,59.954,1401343203,"274151322000094","019011112586793",0.00,10.30,0,299.97,303.28,0.0,0.0,0.000,82554.3,82554.3,3905,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401343285,644887.00
05/29/2014 02:00,0,0.000,ALERT,215.77,303.58,59.944,1401343203,"274151322000052","019011112586793",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,135976.9,135976.9,3834,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401343288,644888.00
05/29/2014 02:00,0,0.000,ALERT,215.77,302.68,59.944,1401343203,"274151322000085","019011112586793",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,135321.3,135321.3,3822,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401343291,644889.00
05/29/2014 02:00,0,0.000,ALERT,216.00,302.07,59.954,1401343203,"274151322000087","019011112586793",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,130278.3,130278.3,3823,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401343294,644890.00
05/29/2014 02:00,0,0.000,ALERT,215.77,302.37,59.954,1401343203,"274151322000088","019011112586793",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,130938.8,130938.8,3824,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401343297,644891.00
05/29/2014 02:00,0,0.000,ALERT,215.77,303.58,59.959,1401343203,"274151322000095","019011112586793",0.00,10.30,0,301.17,305.08,0.0,0.0,0.000,136971.9,136971.9,3840,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401343300,644892.00
05/29/2014 02:00,0,0.000,ALERT,216.67,301.77,59.975,1401343203,"274151322000068","019011112586793",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,80394.9,80394.9,3842,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401343302,644893.00
05/29/2014 02:00,0,0.000,ALERT,215.77,302.37,59.965,1401343203,"274151322000054","019011112586793",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,133990.2,133990.2,3796,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401343305,644894.00
05/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1401343203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401344083,644895.00
05/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1401343203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401344083,644896.00
05/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1401343203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401344083,644897.00
05/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1401343203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401344083,644898.00
05/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1401343203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401344083,644899.00
05/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1401343203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401344083,644900.00
05/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1401343203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401344083,644901.00
05/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1401343203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401344083,644902.00
05/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1401343203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401344083,644903.00
05/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1401343203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401344083,644904.00
05/29/2014 02:15,0,0.000,ALERT,214.87,302.98,60.002,1401344103,"274151322000083","019011112586793",0.00,10.70,0,299.97,304.78,0.0,0.0,0.000,135803.2,135803.2,3917,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401344179,644905.00
05/29/2014 02:15,0,0.000,ALERT,215.54,301.77,60.012,1401344103,"274151322000076","019011112586793",0.00,11.00,0,299.67,304.48,0.0,0.0,0.000,138438.3,138438.3,3895,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401344182,644906.00
05/29/2014 02:15,0,0.000,ALERT,214.64,301.47,60.012,1401344103,"274151322000094","019011112586793",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,82554.3,82554.3,3907,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401344185,644907.00
05/29/2014 02:15,0,0.000,ALERT,214.64,302.98,60.002,1401344103,"274151322000052","019011112586793",0.00,11.00,0,299.37,304.78,0.0,0.0,0.000,135976.9,135976.9,3836,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401344188,644908.00
05/29/2014 02:15,0,0.000,ALERT,215.09,302.07,60.012,1401344103,"274151322000085","019011112586793",0.00,10.70,0,299.67,304.48,0.0,0.0,0.000,135321.3,135321.3,3824,0,0,0,L,1151911521,1,123.81,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401344191,644909.00
05/29/2014 02:15,0,0.000,ALERT,214.87,301.47,60.012,1401344103,"274151322000087","019011112586793",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,130278.3,130278.3,3825,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401344193,644910.00
05/29/2014 02:15,0,0.000,ALERT,214.64,301.47,60.012,1401344103,"274151322000088","019011112586793",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,130938.8,130938.8,3826,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401344196,644911.00
05/29/2014 02:15,0,0.000,ALERT,214.87,302.98,60.007,1401344103,"274151322000095","019011112586793",0.00,10.30,0,300.87,305.38,0.0,0.0,0.000,136971.9,136971.9,3842,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401344199,644912.00
05/29/2014 02:15,0,0.000,ALERT,215.77,301.77,60.018,1401344103,"274151322000068","019011112586793",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,80394.9,80394.9,3844,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401344202,644913.00
05/29/2014 02:15,0,0.000,ALERT,215.09,302.68,60.018,1401344103,"274151322000054","019011112586793",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,133990.2,133990.2,3798,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401344085,644914.00
05/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1401344103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401344984,644915.00
05/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1401344103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401344984,644916.00
05/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1401344103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401344984,644917.00
05/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1401344103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401344984,644918.00
05/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1401344103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401344984,644919.00
05/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1401344103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401344984,644920.00
05/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1401344103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401344984,644921.00
05/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1401344103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401344984,644922.00
05/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1401344103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401344984,644923.00
05/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1401344103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401344984,644924.00
05/29/2014 02:30,0,0.000,ALERT,214.64,301.17,59.991,1401345003,"274151322000083","019011112586793",0.00,10.70,0,299.07,304.18,0.0,0.0,0.000,135803.2,135803.2,3919,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401344960,644925.00
05/29/2014 02:30,0,0.000,ALERT,215.09,300.87,59.981,1401345003,"274151322000076","019011112586793",0.00,10.70,0,299.07,303.88,0.0,0.0,0.000,138438.3,138438.3,3897,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401344962,644926.00
05/29/2014 02:30,0,0.000,ALERT,214.41,300.27,59.981,1401345003,"274151322000094","019011112586793",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,82554.3,82554.3,3909,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401344965,644927.00
05/29/2014 02:30,0,0.000,ALERT,213.96,301.47,59.986,1401345003,"274151322000052","019011112586793",0.00,11.00,0,298.77,304.18,0.0,0.0,0.000,135976.9,135976.9,3838,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401344968,644928.00
05/29/2014 02:30,0,0.000,ALERT,214.41,300.87,59.991,1401345003,"274151322000085","019011112586793",0.00,10.70,0,299.07,303.88,0.0,0.0,0.000,135321.3,135321.3,3826,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401344971,644929.00
05/29/2014 02:30,0,0.000,ALERT,214.41,299.97,59.986,1401345003,"274151322000087","019011112586793",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,130278.3,130278.3,3827,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401344974,644930.00
05/29/2014 02:30,0,0.000,ALERT,213.74,300.27,59.981,1401345003,"274151322000088","019011112586793",0.00,11.00,0,298.77,303.58,0.0,0.0,0.000,130938.8,130938.8,3828,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401344977,644931.00
05/29/2014 02:30,0,0.000,ALERT,214.41,301.47,60.028,1401345003,"274151322000095","019011112586793",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,136971.9,136971.9,3844,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401344979,644932.00
05/29/2014 02:30,0,0.000,ALERT,215.09,299.67,59.996,1401345003,"274151322000068","019011112586793",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,80394.9,80394.9,3846,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401344982,644933.00
05/29/2014 02:30,0,0.000,ALERT,214.19,300.57,59.991,1401345003,"274151322000054","019011112586793",0.00,11.30,0,298.77,304.18,0.0,0.0,0.000,133990.2,133990.2,3800,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401344985,644934.00
05/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1401345003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401345883,644935.00
05/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1401345003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401345883,644936.00
05/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1401345003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401345883,644937.00
05/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1401345003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401345883,644938.00
05/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1401345003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401345883,644939.00
05/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1401345003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401345883,644940.00
05/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1401345003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401345883,644941.00
05/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1401345003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401345883,644942.00
05/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1401345003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401345883,644943.00
05/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1401345003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401345883,644944.00
05/29/2014 02:45,0,0.000,ALERT,214.87,301.77,59.970,1401345903,"274151322000083","019011112586793",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,135803.2,135803.2,3921,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401345978,644945.00
05/29/2014 02:45,0,0.000,ALERT,215.09,300.87,59.965,1401345903,"274151322000076","019011112586793",0.00,11.00,0,298.77,303.58,0.0,0.0,0.000,138438.3,138438.3,3899,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401345981,644946.00
05/29/2014 02:45,0,0.000,ALERT,214.41,300.57,59.933,1401345903,"274151322000094","019011112586793",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,82554.3,82554.3,3911,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401345983,644947.00
05/29/2014 02:45,0,0.000,ALERT,214.41,301.47,59.970,1401345903,"274151322000052","019011112586793",0.00,11.00,0,298.77,303.58,0.0,0.0,0.000,135976.9,135976.9,3840,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401345987,644948.00
05/29/2014 02:45,0,0.000,ALERT,214.87,300.87,59.970,1401345903,"274151322000085","019011112586793",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,135321.3,135321.3,3828,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401345990,644949.00
05/29/2014 02:45,0,0.000,ALERT,214.64,300.87,59.975,1401345903,"274151322000087","019011112586793",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,130278.3,130278.3,3829,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401345993,644950.00
05/29/2014 02:45,0,0.000,ALERT,214.19,301.47,60.007,1401345903,"274151322000088","019011112586793",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,130938.8,130938.8,3830,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401345996,644951.00
05/29/2014 02:45,0,0.000,ALERT,214.87,302.07,59.975,1401345903,"274151322000095","019011112586793",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,136971.9,136971.9,3846,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401345999,644952.00
05/29/2014 02:45,0,0.000,ALERT,215.32,300.87,59.944,1401345903,"274151322000068","019011112586793",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,80394.9,80394.9,3848,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401346002,644953.00
05/29/2014 02:45,0,0.000,ALERT,214.41,301.47,59.970,1401345903,"274151322000054","019011112586793",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,133990.2,133990.2,3802,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401346004,644954.00
05/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401345903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401346784,644955.00
05/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401345903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401346784,644956.00
05/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401345903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401346784,644957.00
05/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401345903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401346784,644958.00
05/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401345903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401346784,644959.00
05/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401345903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401346784,644960.00
05/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401345903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401346784,644961.00
05/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401345903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401346784,644962.00
05/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401345903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401346784,644963.00
05/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1401345903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401346784,644964.00
05/29/2014 03:00,0,0.000,ALERT,214.64,300.87,59.975,1401346803,"274151322000083","019011112586793",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,135803.2,135803.2,3923,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401346263,644965.00
05/29/2014 03:00,0,0.000,ALERT,215.32,300.87,59.975,1401346803,"274151322000076","019011112586793",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,138438.3,138438.3,3901,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401346266,644966.00
05/29/2014 03:00,0,0.000,ALERT,214.64,300.87,59.975,1401346803,"274151322000094","019011112586793",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,82554.3,82554.3,3913,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401346269,644967.00
05/29/2014 03:00,0,0.000,ALERT,214.41,302.07,60.012,1401346803,"274151322000052","019011112586793",0.00,11.00,0,299.07,303.88,0.0,0.0,0.000,135976.9,135976.9,3842,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401346272,644968.00
05/29/2014 03:00,0,0.000,ALERT,214.64,301.17,59.981,1401346803,"274151322000085","019011112586793",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,135321.3,135321.3,3830,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401346275,644969.00
05/29/2014 03:00,0,0.000,ALERT,214.64,300.57,59.981,1401346803,"274151322000087","019011112586793",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,130278.3,130278.3,3831,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401346278,644970.00
05/29/2014 03:00,0,0.000,ALERT,214.19,301.17,59.970,1401346803,"274151322000088","019011112586793",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,130938.8,130938.8,3832,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401346281,644971.00
05/29/2014 03:00,0,0.000,ALERT,214.41,301.77,59.975,1401346803,"274151322000095","019011112586793",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,136971.9,136971.9,3848,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401346283,644972.00
05/29/2014 03:00,0,0.000,ALERT,215.09,300.27,59.970,1401346803,"274151322000068","019011112586793",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,80394.9,80394.9,3850,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401346286,644973.00
05/29/2014 03:00,0,0.000,ALERT,214.41,300.87,59.970,1401346803,"274151322000054","019011112586793",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,133990.2,133990.2,3804,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401346289,644974.00
05/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401346803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401347683,644975.00
05/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401346803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401347683,644976.00
05/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401346803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401347683,644977.00
05/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401346803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401347683,644978.00
05/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401346803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401347683,644979.00
05/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401346803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401347683,644980.00
05/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401346803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401347683,644981.00
05/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401346803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401347683,644982.00
05/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401346803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401347683,644983.00
05/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401346803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401347683,644984.00
05/29/2014 03:15,0,0.000,ALERT,214.19,300.57,59.954,1401347703,"274151322000083","019011112586793",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,135803.2,135803.2,3925,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401347777,644985.00
05/29/2014 03:15,0,0.000,ALERT,214.87,299.97,59.959,1401347703,"274151322000076","019011112586793",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,138438.3,138438.3,3903,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401347780,644986.00
05/29/2014 03:15,0,0.000,ALERT,214.19,299.67,59.970,1401347703,"274151322000094","019011112586793",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,82554.3,82554.3,3915,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401347783,644987.00
05/29/2014 03:15,0,0.000,ALERT,214.19,300.57,59.965,1401347703,"274151322000052","019011112586793",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,135976.9,135976.9,3844,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401347786,644988.00
05/29/2014 03:15,0,0.000,ALERT,213.96,300.87,59.965,1401347703,"274151322000085","019011112586793",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,135321.3,135321.3,3832,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401347788,644989.00
05/29/2014 03:15,0,0.000,ALERT,214.41,299.97,59.959,1401347703,"274151322000087","019011112586793",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,130278.3,130278.3,3833,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401347791,644990.00
05/29/2014 03:15,0,0.000,ALERT,213.74,300.57,59.954,1401347703,"274151322000088","019011112586793",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,130938.8,130938.8,3834,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401347794,644991.00
05/29/2014 03:15,0,0.000,ALERT,213.96,301.77,59.975,1401347703,"274151322000095","019011112586793",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,136971.9,136971.9,3850,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401347797,644992.00
05/29/2014 03:15,0,0.000,ALERT,214.87,300.27,59.986,1401347703,"274151322000068","019011112586793",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,80394.9,80394.9,3852,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401347800,644993.00
05/29/2014 03:15,0,0.000,ALERT,214.19,301.17,59.965,1401347703,"274151322000054","019011112586793",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,133990.2,133990.2,3806,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401347802,644994.00
05/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1401347703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401348584,644995.00
05/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1401347703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401348584,644996.00
05/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1401347703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401348584,644997.00
05/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1401347703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401348584,644998.00
05/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1401347703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401348584,644999.00
05/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1401347703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401348584,645000.00
05/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1401347703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401348584,645001.00
05/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1401347703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401348584,645002.00
05/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1401347703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401348584,645003.00
05/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1401347703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401348584,645004.00
05/29/2014 03:30,0,0.000,ALERT,214.64,301.77,59.954,1401348604,"274151322000083","019011112586793",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,135803.2,135803.2,3929,0,0,0,L,1151911521,2,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401349266,645015.00
05/29/2014 03:30,0,0.000,ALERT,215.32,301.77,59.981,1401348604,"274151322000076","019011112586793",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,138438.3,138438.3,3907,0,0,0,L,1151911521,2,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401349271,645016.00
05/29/2014 03:30,0,0.000,ALERT,214.64,301.47,59.975,1401348604,"274151322000094","019011112586793",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,82554.3,82554.3,3919,0,0,0,L,1151911521,2,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401349275,645017.00
05/29/2014 03:30,0,0.000,ALERT,214.64,301.77,59.970,1401348604,"274151322000052","019011112586793",0.00,11.00,0,298.17,304.18,0.0,0.0,0.000,135976.9,135976.9,3846,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401348566,645008.00
05/29/2014 03:30,0,0.000,ALERT,214.64,301.77,59.975,1401348604,"274151322000085","019011112586793",0.00,10.30,0,298.77,303.88,0.0,0.0,0.000,135321.3,135321.3,3834,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401348569,645009.00
05/29/2014 03:30,0,0.000,ALERT,214.87,300.27,59.970,1401348604,"274151322000087","019011112586793",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,130278.3,130278.3,3835,0,0,0,L,1151911521,2,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401349276,645018.00
05/29/2014 03:30,0,0.000,ALERT,213.96,301.77,59.965,1401348604,"274151322000088","019011112586793",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,130938.8,130938.8,3838,0,0,0,L,1151911521,2,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401349280,645019.00
05/29/2014 03:30,0,0.000,ALERT,214.64,302.07,59.965,1401348604,"274151322000095","019011112586793",0.00,10.00,0,299.67,304.48,0.0,0.0,0.000,136971.9,136971.9,3852,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401348577,645012.00
05/29/2014 03:30,0,0.000,ALERT,215.32,300.57,59.970,1401348604,"274151322000068","019011112586793",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,80394.9,80394.9,3854,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401348580,645013.00
05/29/2014 03:30,0,0.000,ALERT,214.64,302.07,59.954,1401348604,"274151322000054","019011112586793",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,133990.2,133990.2,3808,0,0,0,L,1151911521,2,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401349283,645020.00
05/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1401348604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401349484,645021.00
05/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1401348604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401349484,645030.00
05/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1401348604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401349484,645023.00
05/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1401348604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401349484,645024.00
05/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1401348604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401349484,645025.00
05/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1401348604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401349484,645026.00
05/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1401348604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401349484,645027.00
05/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1401348604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401349484,645028.00
05/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1401348604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401349484,645029.00
05/29/2014 03:40,0,0.000,ALERT,214.87,301.47,59.975,1401349230,"274151322000052","019011112586793",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,135976.9,135976.9,3848,0,0,0,L,1151911521,2,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401349531,645012.00
05/29/2014 03:40,0,0.000,ALERT,214.87,301.77,59.991,1401349230,"274151322000085","019011112586793",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,135321.3,135321.3,3836,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401349277,645006.00
05/29/2014 03:40,0,0.000,ALERT,214.64,302.07,59.965,1401349230,"274151322000095","019011112586793",0.00,10.00,0,299.67,304.48,0.0,0.0,0.000,136971.9,136971.9,3852,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401349279,645007.00
05/29/2014 03:40,0,0.000,ALERT,215.32,301.47,59.959,1401349230,"274151322000068","019011112586793",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,80394.9,80394.9,3856,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401349284,645008.00
05/29/2014 03:40,0,0.000,ALERT,214.64,301.77,59.954,1401349230,"274151322000083","019011112586793",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,135803.2,135803.2,3929,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401349524,645009.00
05/29/2014 03:40,0,0.000,ALERT,215.32,301.77,59.981,1401349230,"274151322000076","019011112586793",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,138438.3,138438.3,3907,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401349524,645010.00
05/29/2014 03:40,0,0.000,ALERT,215.09,301.47,59.965,1401349230,"274151322000094","019011112586793",0.00,10.00,0,299.97,302.98,0.0,0.0,0.000,82554.3,82554.3,3921,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401349527,645011.00
05/29/2014 03:40,0,0.000,ALERT,214.64,302.07,59.954,1401349230,"274151322000054","019011112586793",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,133990.2,133990.2,3808,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401349532,645013.00
05/29/2014 03:40,1,0,NO_COMMUNICATIONS,0,0,0,1401349230,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401350110,645025.00
05/29/2014 03:40,1,0,NO_COMMUNICATIONS,0,0,0,1401349230,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401350110,645020.00
05/29/2014 03:40,1,0,NO_COMMUNICATIONS,0,0,0,1401349230,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401350110,645016.00
