ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2014 03:40,1,0,NO_COMMUNICATIONS,0,0,0,1401349230,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401350110,645017.00
05/29/2014 03:40,1,0,NO_COMMUNICATIONS,0,0,0,1401349230,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401350110,645019.00
05/29/2014 03:40,1,0,NO_COMMUNICATIONS,0,0,0,1401349230,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401350110,645021.00
05/29/2014 03:40,1,0,NO_COMMUNICATIONS,0,0,0,1401349230,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401350110,645022.00
05/29/2014 03:40,1,0,NO_COMMUNICATIONS,0,0,0,1401349230,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401350110,645023.00
05/29/2014 03:40,1,0,NO_COMMUNICATIONS,0,0,0,1401349230,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401350110,645024.00
05/29/2014 03:45,0,0.000,ALERT,214.87,301.77,59.991,1401349504,"274151322000085","019011112586793",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,135321.3,135321.3,3836,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401349529,645031.00
05/29/2014 03:45,0,0.000,ALERT,214.87,300.27,59.970,1401349504,"274151322000087","019011112586793",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,130278.3,130278.3,3835,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401349529,645032.00
05/29/2014 03:45,0,0.000,ALERT,213.96,301.77,59.965,1401349504,"274151322000088","019011112586793",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,130938.8,130938.8,3838,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401349530,645033.00
05/29/2014 03:45,0,0.000,ALERT,214.64,302.07,59.965,1401349504,"274151322000095","019011112586793",0.00,10.00,0,299.67,304.48,0.0,0.0,0.000,136971.9,136971.9,3852,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401349530,645034.00
05/29/2014 03:45,0,0.000,ALERT,215.54,301.47,59.996,1401349504,"274151322000068","019011112586793",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,80394.9,80394.9,3858,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401349534,645035.00
05/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1401349504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401350385,645036.00
05/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1401349504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401350385,645047.00
05/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1401349504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401350385,645038.00
05/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1401349504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401350385,645040.00
05/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1401349504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401350385,645041.00
05/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1401349504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401350385,645042.00
05/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1401349504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401350385,645043.00
05/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1401349504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401350385,645046.00
05/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1401349504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401350385,645045.00
05/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1401349504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401350385,645048.00
05/29/2014 04:00,0,0.000,ALERT,215.54,302.98,59.954,1401350403,"274151322000083","019011112586793",0.00,10.00,0,300.27,304.78,0.0,0.0,0.000,135803.2,135803.2,3931,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401350484,645049.00
05/29/2014 04:00,0,0.000,ALERT,216.22,302.98,59.970,1401350403,"274151322000076","019011112586793",0.00,10.70,0,299.97,304.78,0.0,0.0,0.000,138438.3,138438.3,3909,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401350487,645050.00
05/29/2014 04:00,0,0.000,ALERT,215.32,302.37,59.975,1401350403,"274151322000094","019011112586793",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,82554.3,82554.3,3923,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401350489,645051.00
05/29/2014 04:00,0,0.000,ALERT,215.54,302.98,59.991,1401350403,"274151322000052","019011112586793",0.00,10.70,0,299.97,304.78,0.0,0.0,0.000,135976.9,135976.9,3850,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401350492,645052.00
05/29/2014 04:00,0,0.000,ALERT,216.00,302.98,59.981,1401350403,"274151322000085","019011112586793",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,135321.3,135321.3,3838,0,0,0,L,1151911521,1,124.27,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401350495,645053.00
05/29/2014 04:00,0,0.000,ALERT,215.77,302.68,59.991,1401350403,"274151322000087","019011112586793",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,130278.3,130278.3,3837,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401350498,645054.00
05/29/2014 04:00,0,0.000,ALERT,215.09,302.68,59.981,1401350403,"274151322000088","019011112586793",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,130938.8,130938.8,3840,0,0,0,L,1151911521,1,124.04,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401350501,645055.00
05/29/2014 04:00,0,0.000,ALERT,215.54,303.88,59.986,1401350403,"274151322000095","019011112586793",0.00,10.00,0,300.57,305.08,0.0,0.0,0.000,136971.9,136971.9,3854,0,0,0,L,1151911521,1,124.04,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401350503,645056.00
05/29/2014 04:00,0,0.000,ALERT,216.45,302.37,59.986,1401350403,"274151322000068","019011112586793",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,80394.9,80394.9,3860,0,0,0,L,1151911521,1,124.27,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401350506,645057.00
05/29/2014 04:00,0,0.000,ALERT,215.77,302.98,59.991,1401350403,"274151322000054","019011112586793",0.00,11.00,0,299.67,304.78,0.0,0.0,0.000,133990.2,133990.2,3810,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401350509,645058.00
05/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1401350403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401351284,645070.00
05/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1401350403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401351284,645060.00
05/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1401350403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401351284,645061.00
05/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1401350403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401351284,645062.00
05/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1401350403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401351284,645063.00
05/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1401350403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401351284,645066.00
05/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1401350403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401351284,645065.00
05/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1401350403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401351284,645068.00
05/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1401350403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401351284,645069.00
05/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1401350403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401351284,645071.00
05/29/2014 04:15,0,0.000,ALERT,214.64,302.07,59.965,1401351303,"274151322000083","019011112586793",0.00,10.00,0,300.27,305.08,0.0,0.0,0.000,135803.2,135803.2,3933,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401351385,645072.00
05/29/2014 04:15,0,0.000,ALERT,215.09,301.17,59.959,1401351303,"274151322000076","019011112586793",0.00,10.70,0,299.67,305.08,0.0,0.0,0.000,138438.3,138438.3,3911,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401351387,645073.00
05/29/2014 04:15,0,0.000,ALERT,214.64,300.57,59.965,1401351303,"274151322000094","019011112586793",0.00,10.00,0,299.37,304.18,0.0,0.0,0.000,82554.3,82554.3,3925,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401351270,645074.00
05/29/2014 04:15,0,0.000,ALERT,214.64,301.17,59.965,1401351303,"274151322000052","019011112586793",0.00,10.70,0,299.67,305.38,0.0,0.0,0.000,135976.9,135976.9,3852,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401351274,645075.00
05/29/2014 04:15,0,0.000,ALERT,214.64,300.57,59.959,1401351303,"274151322000085","019011112586793",0.00,10.00,0,299.97,304.78,0.0,0.0,0.000,135321.3,135321.3,3840,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401351277,645076.00
05/29/2014 04:15,0,0.000,ACTIVE_NO_POWER,214.64,300.27,59.938,1401351303,"274151322000087","019011112586793",0.00,10.30,0,299.07,303.88,0.0,0.0,0.000,130278.3,130278.3,3839,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401351279,645077.00
05/29/2014 04:15,0,0.000,ALERT,214.19,301.47,59.959,1401351303,"274151322000088","019011112586793",0.00,10.70,0,299.67,304.48,0.0,0.0,0.000,130938.8,130938.8,3842,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401351282,645078.00
05/29/2014 04:15,0,0.000,ALERT,214.87,302.37,59.954,1401351303,"274151322000095","019011112586793",0.00,9.70,0,300.87,305.38,0.0,0.0,0.000,136971.9,136971.9,3856,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401351285,645079.00
05/29/2014 04:15,0,0.000,ALERT,215.54,300.57,59.944,1401351303,"274151322000068","019011112586793",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,80394.9,80394.9,3862,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401351288,645080.00
05/29/2014 04:15,0,0.000,ALERT,214.64,301.77,59.949,1401351303,"274151322000054","019011112586793",0.00,11.00,0,299.67,305.08,0.0,0.0,0.000,133990.2,133990.2,3812,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401351291,645081.00
05/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1401351303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401352184,645082.00
05/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1401351303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401352184,645083.00
05/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1401351303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401352184,645084.00
05/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1401351303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401352184,645085.00
05/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1401351303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401352184,645088.00
05/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1401351303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401352184,645087.00
05/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1401351303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401352184,645094.00
05/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1401351303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401352184,645090.00
05/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1401351303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401352184,645091.00
05/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1401351303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401352184,645093.00
05/29/2014 04:30,0,0.000,ALERT,214.41,300.87,59.986,1401352204,"274151322000083","019011112586793",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,135803.2,135803.2,3935,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401352285,645095.00
05/29/2014 04:30,0,0.000,ALERT,214.87,300.27,59.981,1401352204,"274151322000076","019011112586793",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,138438.3,138438.3,3913,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401352288,645096.00
05/29/2014 04:30,0,0.000,ALERT,214.41,300.27,59.981,1401352204,"274151322000094","019011112586793",0.00,9.70,0,298.77,302.07,0.0,0.0,0.000,82554.3,82554.3,3927,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401352291,645097.00
05/29/2014 04:30,0,0.000,ALERT,214.41,300.87,59.986,1401352204,"274151322000052","019011112586793",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,135976.9,135976.9,3854,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401352294,645098.00
05/29/2014 04:30,0,0.000,ALERT,214.41,299.97,59.981,1401352204,"274151322000085","019011112586793",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,135321.3,135321.3,3842,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401352296,645099.00
05/29/2014 04:30,0,0.000,ALERT,214.41,299.37,59.944,1401352204,"274151322000087","019011112586793",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,130278.3,130278.3,3841,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401352299,645100.00
05/29/2014 04:30,0,0.000,ALERT,213.96,300.27,59.970,1401352204,"274151322000088","019011112586793",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,130938.8,130938.8,3844,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401352302,645101.00
05/29/2014 04:30,0,0.000,ALERT,214.41,301.17,59.981,1401352204,"274151322000095","019011112586793",0.00,9.70,0,300.27,303.58,0.0,0.0,0.000,136971.9,136971.9,3858,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401352305,645102.00
05/29/2014 04:30,0,0.000,ALERT,215.32,299.67,59.981,1401352204,"274151322000068","019011112586793",0.00,11.00,0,298.77,302.07,0.0,0.0,0.000,80394.9,80394.9,3864,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401352308,645103.00
05/29/2014 04:30,0,0.000,ALERT,214.19,300.27,59.938,1401352204,"274151322000054","019011112586793",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,133990.2,133990.2,3814,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401352311,645104.00
05/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1401352204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401353084,645105.00
05/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1401352204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401353084,645106.00
05/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1401352204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401353084,645109.00
05/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1401352204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401353084,645108.00
05/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1401352204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401353084,645115.00
05/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1401352204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401353084,645111.00
05/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1401352204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401353084,645112.00
05/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1401352204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401353084,645114.00
05/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1401352204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401353084,645116.00
05/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1401352204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401353084,645117.00
05/29/2014 04:45,0,0.000,ALERT,214.64,301.47,59.981,1401353103,"274151322000083","019011112586793",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,135803.2,135803.2,3937,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401353184,645118.00
05/29/2014 04:45,0,0.000,ALERT,215.09,300.87,59.981,1401353103,"274151322000076","019011112586793",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,138438.3,138438.3,3915,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401353186,645119.00
05/29/2014 04:45,0,0.000,ALERT,214.64,300.57,59.986,1401353103,"274151322000094","019011112586793",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,82554.3,82554.3,3929,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401353190,645120.00
05/29/2014 04:45,0,0.000,ALERT,214.41,300.87,59.986,1401353103,"274151322000052","019011112586793",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,135976.9,135976.9,3856,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401353193,645121.00
05/29/2014 04:45,0,0.000,ALERT,214.87,301.17,60.012,1401353103,"274151322000085","019011112586793",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,135321.3,135321.3,3844,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401353196,645122.00
05/29/2014 04:45,0,0.000,ALERT,214.87,300.57,60.007,1401353103,"274151322000087","019011112586793",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,130278.3,130278.3,3843,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401353199,645123.00
05/29/2014 04:45,0,0.000,ALERT,214.19,301.47,59.975,1401353103,"274151322000088","019011112586793",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,130938.8,130938.8,3846,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401353202,645124.00
05/29/2014 04:45,0,0.000,ALERT,214.64,302.68,59.986,1401353103,"274151322000095","019011112586793",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,136971.9,136971.9,3860,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401353204,645125.00
05/29/2014 04:45,0,0.000,ALERT,215.32,301.17,59.981,1401353103,"274151322000068","019011112586793",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,80394.9,80394.9,3866,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401353207,645126.00
05/29/2014 04:45,0,0.000,ALERT,214.41,302.07,59.981,1401353103,"274151322000054","019011112586793",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,133990.2,133990.2,3816,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401353210,645127.00
05/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1401353103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401353984,645128.00
05/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1401353103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401353984,645131.00
05/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1401353103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401353984,645130.00
05/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1401353103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401353984,645137.00
05/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1401353103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401353984,645133.00
05/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1401353103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401353984,645134.00
05/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1401353103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401353984,645136.00
05/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1401353103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401353984,645138.00
05/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1401353103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401353984,645139.00
05/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1401353103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401353984,645140.00
05/29/2014 05:00,0,0.000,ALERT,213.74,300.27,60.012,1401354003,"274151322000083","019011112586793",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,135803.2,135803.2,3939,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401354086,645141.00
05/29/2014 05:00,0,0.000,ALERT,214.19,299.67,59.975,1401354003,"274151322000076","019011112586793",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,138438.3,138438.3,3917,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401354089,645142.00
05/29/2014 05:00,0,0.000,ALERT,214.19,299.97,59.975,1401354003,"274151322000094","019011112586793",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,82554.3,82554.3,3931,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401354091,645143.00
05/29/2014 05:00,0,0.000,ALERT,213.96,300.87,59.970,1401354003,"274151322000052","019011112586793",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,135976.9,135976.9,3858,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401354094,645144.00
05/29/2014 05:00,0,0.000,ALERT,214.41,300.87,59.975,1401354003,"274151322000085","019011112586793",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,135321.3,135321.3,3846,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401354097,645145.00
05/29/2014 05:00,0,0.000,ALERT,213.74,298.77,59.965,1401354003,"274151322000087","019011112586793",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,130278.3,130278.3,3845,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401354100,645146.00
05/29/2014 05:00,0,0.000,ALERT,213.74,300.27,59.975,1401354003,"274151322000088","019011112586793",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,130938.8,130938.8,3848,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401354103,645147.00
05/29/2014 05:00,0,0.000,ALERT,214.19,301.17,59.981,1401354003,"274151322000095","019011112586793",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,136971.9,136971.9,3862,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401354106,645148.00
05/29/2014 05:00,0,0.000,ALERT,214.87,299.07,59.981,1401354003,"274151322000068","019011112586793",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,80394.9,80394.9,3868,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401354108,645149.00
05/29/2014 05:00,0,0.000,ALERT,214.19,300.27,59.981,1401354003,"274151322000054","019011112586793",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,133990.2,133990.2,3818,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401354111,645150.00
05/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401354003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401354884,645151.00
05/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401354003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401354884,645163.00
05/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401354003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401354884,645153.00
05/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401354003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401354884,645154.00
05/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401354003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401354884,645155.00
05/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401354003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401354884,645156.00
05/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401354003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401354884,645159.00
05/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401354003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401354884,645158.00
05/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401354003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401354884,645161.00
05/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401354003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401354884,645162.00
05/29/2014 05:15,0,0.000,ALERT,213.06,299.37,59.986,1401354903,"274151322000083","019011112586793",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,135803.2,135803.2,3941,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401354985,645164.00
05/29/2014 05:15,0,0.000,ALERT,213.96,299.37,59.986,1401354903,"274151322000076","019011112586793",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,138438.3,138438.3,3919,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401354988,645165.00
05/29/2014 05:15,0,0.000,ALERT,213.51,298.47,60.007,1401354903,"274151322000094","019011112586793",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,82554.3,82554.3,3933,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401354991,645166.00
05/29/2014 05:15,0,0.000,ALERT,213.29,299.07,59.986,1401354903,"274151322000052","019011112586793",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,135976.9,135976.9,3860,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401354994,645167.00
05/29/2014 05:15,0,0.000,ALERT,213.74,299.37,59.986,1401354903,"274151322000085","019011112586793",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,135321.3,135321.3,3848,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401354876,645168.00
05/29/2014 05:15,0,0.000,ALERT,213.29,298.77,59.975,1401354903,"274151322000087","019011112586793",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,130278.3,130278.3,3847,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401354879,645169.00
05/29/2014 05:15,0,0.000,ALERT,213.06,299.07,59.981,1401354903,"274151322000088","019011112586793",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,130938.8,130938.8,3850,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401354882,645170.00
05/29/2014 05:15,0,0.000,ALERT,213.51,300.27,59.975,1401354903,"274151322000095","019011112586793",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,136971.9,136971.9,3864,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401354884,645171.00
05/29/2014 05:15,0,0.000,ALERT,213.96,298.47,59.986,1401354903,"274151322000068","019011112586793",0.00,10.70,0,297.26,300.87,0.0,0.0,0.000,80394.9,80394.9,3870,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401354887,645172.00
05/29/2014 05:15,0,0.000,ALERT,213.51,299.37,59.986,1401354903,"274151322000054","019011112586793",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,133990.2,133990.2,3820,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401354890,645173.00
05/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401354903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401355784,645174.00
05/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401354903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401355784,645185.00
05/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401354903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401355784,645176.00
05/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401354903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401355784,645178.00
05/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401354903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401355784,645179.00
05/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401354903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401355784,645180.00
05/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401354903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401355784,645181.00
05/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401354903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401355784,645184.00
05/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401354903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401355784,645183.00
05/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401354903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401355784,645186.00
05/29/2014 05:30,0,0.000,ALERT,213.74,298.77,59.970,1401355803,"274151322000083","019011112586793",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,135803.2,135803.2,3943,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401355763,645187.00
05/29/2014 05:30,0,0.000,ALERT,213.96,298.77,59.965,1401355803,"274151322000076","019011112586793",0.00,10.00,0,296.66,301.47,0.0,0.0,0.000,138438.3,138438.3,3921,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401355766,645188.00
05/29/2014 05:30,0,0.000,ALERT,213.51,298.47,59.981,1401355803,"274151322000094","019011112586793",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,82554.3,82554.3,3935,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401355769,645189.00
05/29/2014 05:30,0,0.000,ALERT,213.29,299.67,59.949,1401355803,"274151322000052","019011112586793",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,135976.9,135976.9,3862,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401355772,645190.00
05/29/2014 05:30,0,0.000,ALERT,213.74,299.07,59.954,1401355803,"274151322000085","019011112586793",0.00,9.70,0,296.66,301.47,0.0,0.0,0.000,135321.3,135321.3,3850,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401355775,645191.00
05/29/2014 05:30,0,0.000,ALERT,213.51,298.47,59.922,1401355803,"274151322000087","019011112586793",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,130278.3,130278.3,3849,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401355777,645192.00
05/29/2014 05:30,0,0.000,ALERT,213.29,299.37,59.949,1401355803,"274151322000088","019011112586793",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,130938.8,130938.8,3852,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401355780,645193.00
05/29/2014 05:30,0,0.000,ALERT,213.51,300.57,59.970,1401355803,"274151322000095","019011112586793",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,136971.9,136971.9,3866,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401355783,645194.00
05/29/2014 05:30,0,0.000,ALERT,214.19,298.17,59.949,1401355803,"274151322000068","019011112586793",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,80394.9,80394.9,3872,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401355786,645195.00
05/29/2014 05:30,0,0.000,ALERT,213.29,298.77,59.922,1401355803,"274151322000054","019011112586793",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,133990.2,133990.2,3822,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401355789,645196.00
05/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401355803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401356684,645197.00
05/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401355803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401356684,645209.00
05/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401355803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401356684,645199.00
05/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401355803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401356684,645200.00
05/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401355803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401356684,645201.00
