ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401355803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401356684,645202.00
05/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401355803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401356684,645205.00
05/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401355803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401356684,645204.00
05/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401355803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401356684,645207.00
05/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401355803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401356684,645208.00
05/29/2014 05:45,0,0.000,ALERT,214.19,300.57,59.959,1401356703,"274151322000083","019011112586793",0.00,9.70,0,296.66,302.37,0.0,0.0,0.000,135803.2,135803.2,3945,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401356784,645210.00
05/29/2014 05:45,0,0.000,ALERT,215.09,299.97,59.970,1401356703,"274151322000076","019011112586793",0.00,10.30,0,296.36,302.37,0.0,0.0,0.000,138438.3,138438.3,3923,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401356786,645211.00
05/29/2014 05:45,0,0.000,ALERT,214.64,299.97,59.975,1401356703,"274151322000094","019011112586793",0.00,9.30,0,296.06,301.47,0.0,0.0,0.000,82554.3,82554.3,3937,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401356790,645212.00
05/29/2014 05:45,0,0.000,ALERT,214.41,300.27,59.981,1401356703,"274151322000052","019011112586793",0.00,10.00,0,296.36,302.37,0.0,0.0,0.000,135976.9,135976.9,3864,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401356792,645213.00
05/29/2014 05:45,0,0.000,ALERT,214.41,300.27,59.970,1401356703,"274151322000085","019011112586793",0.00,9.70,0,296.36,302.07,0.0,0.0,0.000,135321.3,135321.3,3852,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401356795,645214.00
05/29/2014 05:45,0,0.000,ALERT,214.41,299.07,59.959,1401356703,"274151322000087","019011112586793",0.00,10.00,0,295.46,301.47,0.0,0.0,0.000,130278.3,130278.3,3851,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401356798,645215.00
05/29/2014 05:45,0,0.000,ALERT,213.96,299.37,59.970,1401356703,"274151322000088","019011112586793",0.00,10.30,0,296.36,301.77,0.0,0.0,0.000,130938.8,130938.8,3854,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401356801,645216.00
05/29/2014 05:45,0,0.000,ALERT,214.41,301.17,59.970,1401356703,"274151322000095","019011112586793",0.00,9.30,0,297.57,302.68,0.0,0.0,0.000,136971.9,136971.9,3868,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401356804,645217.00
05/29/2014 05:45,0,0.000,ALERT,215.32,299.67,59.981,1401356703,"274151322000068","019011112586793",0.00,10.70,0,295.76,301.17,0.0,0.0,0.000,80394.9,80394.9,3874,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401356807,645218.00
05/29/2014 05:45,0,0.000,ALERT,214.19,300.27,59.970,1401356703,"274151322000054","019011112586793",0.00,10.70,0,296.06,302.37,0.0,0.0,0.000,133990.2,133990.2,3824,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401356809,645219.00
05/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401356703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401357584,645231.00
05/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401356703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401357584,645221.00
05/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401356703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401357584,645222.00
05/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401356703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401357584,645223.00
05/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401356703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401357584,645224.00
05/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401356703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401357584,645227.00
05/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401356703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401357584,645226.00
05/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401356703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401357584,645229.00
05/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401356703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401357584,645230.00
05/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401356703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401357584,645232.00
05/29/2014 06:00,0,0.021,ALERT,214.41,301.77,60.007,1401357602,"274151322000083","019011112586793",26.24,9.70,0,299.07,303.88,0.0,0.0,0.000,135803.2,135803.2,3947,0,0,0,L,1151911521,1,122.01,124.04,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1401357684,645233.00
05/29/2014 06:00,0,0.020,ALERT,215.32,302.07,60.002,1401357602,"274151322000076","019011112586793",27.08,10.30,0,298.47,303.58,0.0,0.0,0.000,138438.3,138438.3,3925,0,0,0,L,1151911521,1,122.68,124.27,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1401357687,645234.00
05/29/2014 06:00,0,0.000,ALERT,214.64,301.17,59.986,1401357602,"274151322000094","019011112586793",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,82554.3,82554.3,3939,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401357690,645235.00
05/29/2014 06:00,0,0.043,ALERT,214.19,301.77,60.028,1401357602,"274151322000052","019011112586793",26.76,10.30,0,298.47,303.88,0.0,0.0,0.000,135976.9,135976.9,3866,0,0,0,L,1151911521,1,121.78,124.04,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1401357693,645236.00
05/29/2014 06:00,0,0.021,ALERT,214.87,301.77,60.007,1401357602,"274151322000085","019011112586793",26.92,9.70,0,298.77,303.28,0.0,0.0,0.000,135321.3,135321.3,3854,0,0,0,L,1151911521,1,122.68,123.81,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1401357696,645237.00
05/29/2014 06:00,0,0.029,ALERT,214.41,301.17,60.007,1401357602,"274151322000087","019011112586793",25.74,10.00,0,297.87,302.68,0.0,0.0,0.000,130278.3,130278.3,3853,0,0,0,L,1151911521,1,122.68,123.81,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1401357699,645238.00
05/29/2014 06:00,0,0.008,ALERT,213.96,301.47,59.996,1401357602,"274151322000088","019011112586793",25.05,10.30,0,298.17,303.28,0.0,0.0,0.000,130938.8,130938.8,3856,0,0,0,L,1151911521,1,122.68,123.59,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1401357701,645239.00
05/29/2014 06:00,0,0.014,ALERT,214.41,302.07,60.002,1401357602,"274151322000095","019011112586793",26.26,9.30,0,299.67,304.18,0.0,0.0,0.000,136971.9,136971.9,3870,0,0,0,L,1151911521,1,122.68,123.59,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1401357704,645240.00
05/29/2014 06:00,0,0.000,ALERT,215.09,300.57,59.996,1401357602,"274151322000068","019011112586793",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,80394.9,80394.9,3876,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401357707,645241.00
05/29/2014 06:00,0,0.016,ALERT,214.41,300.87,59.996,1401357602,"274151322000054","019011112586793",27.06,10.70,0,298.77,303.58,0.0,0.0,0.000,133990.2,133990.2,3826,0,0,0,L,1151911521,1,122.23,123.81,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1401357710,645242.00
05/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401357602,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401358482,645243.00
05/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401357602,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401358482,645244.00
05/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401357602,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401358482,645245.00
05/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401357602,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401358482,645248.00
05/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401357602,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401358482,645247.00
05/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401357602,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401358482,645254.00
05/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401357602,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401358482,645250.00
05/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401357602,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401358482,645251.00
05/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401357602,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401358482,645253.00
05/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401357602,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401358482,645255.00
05/29/2014 06:15,0,0.080,ALERT,214.19,301.47,59.981,1401358503,"274151322000083","019011112586793",23.74,9.70,0,298.47,305.38,1.9,0.0,0.000,135803.2,135803.2,3949,0,0,0,L,1151911521,1,121.78,123.81,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1401358584,645256.00
05/29/2014 06:15,0,0.080,ALERT,214.41,300.27,59.991,1401358503,"274151322000076","019011112586793",24.01,10.70,0,297.87,305.38,2.0,0.0,0.000,138438.3,138438.3,3927,0,0,0,L,1151911521,1,122.23,123.81,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1401358587,645257.00
05/29/2014 06:15,0,0.000,ALERT,213.74,299.07,59.970,1401358503,"274151322000094","019011112586793",41.17,9.70,0,297.57,391.34,0.0,0.0,0.000,82554.3,82554.3,3941,0,0,0,L,1151911521,1,121.55,123.81,0002,7,0,0,0,0,0,0,70,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1401358590,645258.00
05/29/2014 06:15,0,0.105,ALERT,213.74,299.67,59.981,1401358503,"274151322000052","019011112586793",23.40,10.30,0,297.87,305.38,2.5,0.5,0.000,135976.9,135976.9,3868,0,0,0,L,1151911521,1,121.55,123.81,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1401358593,645259.00
05/29/2014 06:15,0,0.082,ALERT,213.96,299.67,59.975,1401358503,"274151322000085","019011112586793",24.29,10.00,0,298.17,305.38,2.0,0.0,0.000,135321.3,135321.3,3856,0,0,0,L,1151911521,1,122.68,123.36,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1401358596,645260.00
05/29/2014 06:15,0,0.090,ALERT,213.74,298.17,59.986,1401358503,"274151322000087","019011112586793",22.58,10.00,0,296.96,304.48,2.1,0.1,0.000,130278.3,130278.3,3855,0,0,0,L,1151911521,1,122.01,123.59,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1401358598,645261.00
05/29/2014 06:15,0,0.066,ALERT,213.74,298.77,59.991,1401358503,"274151322000088","019011112586793",23.64,10.70,0,297.87,305.08,1.6,0.0,0.000,130938.8,130938.8,3858,0,0,0,L,1151911521,1,122.46,123.36,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1401358601,645262.00
05/29/2014 06:15,0,0.072,ALERT,214.41,300.27,59.986,1401358503,"274151322000095","019011112586793",24.19,9.70,0,299.07,305.98,1.8,0.0,0.000,136971.9,136971.9,3872,0,0,0,L,1151911521,1,122.46,123.36,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1401358604,645263.00
05/29/2014 06:15,0,0.006,ALERT,214.87,298.47,60.028,1401358503,"274151322000068","019011112586793",41.35,11.30,0,297.26,396.15,0.0,0.0,0.000,80394.9,80394.9,3878,0,0,0,L,1151911521,1,122.23,124.04,0002,10,0,0,0,0,0,0,80,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1401358607,645264.00
05/29/2014 06:15,0,0.080,ALERT,213.96,299.37,60.012,1401358503,"274151322000054","019011112586793",24.47,11.00,0,298.17,305.38,1.9,0.0,0.000,133990.2,133990.2,3828,0,0,0,L,1151911521,1,122.01,123.36,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1401358610,645265.00
05/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401358503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401359383,645266.00
05/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401358503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401359383,645267.00
05/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401358503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401359383,645268.00
05/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401358503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401359383,645271.00
05/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401358503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401359383,645270.00
05/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401358503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401359383,645277.00
05/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401358503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401359383,645273.00
05/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401358503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401359383,645274.00
05/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401358503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401359383,645276.00
05/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401358503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401359383,645278.00
05/29/2014 06:30,0,0.115,ACTIVE,213.74,336.94,59.944,1401359403,"274151322000083","019011112586793",26.24,11.30,0,298.47,344.76,3.0,1.0,0.013,135803.4,135803.4,3951,0,0,0,L,1151911521,1,121.78,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401359484,645279.00
05/29/2014 06:30,0,0.098,ACTIVE,214.19,336.94,59.944,1401359403,"274151322000076","019011112586793",29.12,12.30,0,297.87,343.85,2.9,0.9,0.004,138438.4,138438.4,3929,0,0,0,L,1151911521,1,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401359485,645280.00
05/29/2014 06:30,0,0.059,ALERT,213.51,333.63,59.933,1401359403,"274151322000094","019011112586793",28.09,10.70,0,296.06,402.46,1.7,0.0,0.000,82554.3,82554.3,3943,0,0,0,L,1151911521,1,121.55,123.36,0002,8,0,0,0,0,0,0,197,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401359488,645281.00
05/29/2014 06:30,0,0.141,ACTIVE,213.29,335.74,59.912,1401359403,"274151322000052","019011112586793",26.62,12.30,0,297.57,343.25,3.8,1.7,0.009,135977.2,135977.2,3870,0,0,0,L,1151911521,1,121.33,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401359490,645282.00
05/29/2014 06:30,0,0.115,ACTIVE,213.74,335.44,59.938,1401359403,"274151322000085","019011112586793",26.96,11.70,0,297.57,345.06,3.2,1.1,0.000,135321.5,135321.5,3858,0,0,0,L,1151911521,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401359492,645283.00
05/29/2014 06:30,0,0.123,ACTIVE,213.74,335.74,59.959,1401359403,"274151322000087","019011112586793",25.98,11.70,0,296.96,348.06,3.2,1.2,0.000,130278.5,130278.5,3857,0,0,0,L,1151911521,1,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401359494,645284.00
05/29/2014 06:30,0,0.104,ACTIVE,213.06,336.34,59.944,1401359403,"274151322000088","019011112586793",25.11,12.00,0,297.57,345.36,2.7,0.6,0.009,130938.9,130938.9,3860,0,0,0,L,1151911521,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401359495,645285.00
05/29/2014 06:30,0,0.105,ACTIVE,213.51,336.04,59.944,1401359403,"274151322000095","019011112586793",26.12,11.30,0,298.77,351.07,2.8,0.8,0.009,136972.0,136972.0,3874,0,0,0,L,1151911521,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401359497,645286.00
05/29/2014 06:30,0,0.076,ALERT,214.19,333.33,59.944,1401359403,"274151322000068","019011112586793",28.25,12.30,0,296.06,403.37,2.2,0.2,0.000,80394.9,80394.9,3880,0,0,0,L,1151911521,1,122.01,123.59,0002,11,0,0,0,0,0,0,191,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401359500,645287.00
05/29/2014 06:30,0,0.113,ACTIVE,213.29,336.04,59.959,1401359403,"274151322000054","019011112586793",26.90,12.30,0,297.57,347.46,3.1,1.1,0.009,133990.4,133990.4,3830,0,0,0,L,1151911521,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401359502,645288.00
05/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401359403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401360284,645300.00
05/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401359403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401360284,645295.00
05/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401359403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401360284,645291.00
05/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401359403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401360284,645292.00
05/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401359403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401360284,645294.00
05/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401359403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401360284,645296.00
05/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401359403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401360284,645297.00
05/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401359403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401360284,645298.00
05/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401359403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401360284,645299.00
05/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401359403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401360284,645301.00
05/29/2014 06:45,0,0.148,ACTIVE,213.96,336.94,59.954,1401360303,"274151322000083","019011112586793",26.42,12.30,0,308.99,356.48,4.0,1.9,0.018,135803.7,135803.7,3952,0,0,0,L,1151911521,1,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401360383,645302.00
05/29/2014 06:45,0,0.123,ACTIVE,214.41,336.64,59.959,1401360303,"274151322000076","019011112586793",29.88,13.30,0,308.69,350.47,3.8,1.7,0.009,138438.7,138438.7,3930,0,0,0,L,1151911521,1,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401360385,645303.00
05/29/2014 06:45,0,0.080,ACTIVE,213.96,337.24,59.959,1401360303,"274151322000094","019011112586793",29.52,11.70,0,296.06,401.56,2.4,0.4,0.004,82554.3,82554.3,3945,0,0,0,L,1151911521,1,122.01,123.59,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401360387,645304.00
05/29/2014 06:45,0,0.176,ACTIVE,213.51,336.64,59.954,1401360303,"274151322000052","019011112586793",26.90,13.30,0,312.29,353.77,4.8,2.7,0.009,135977.7,135977.7,3871,0,0,0,L,1151911521,1,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401360389,645305.00
05/29/2014 06:45,0,0.150,ACTIVE,213.96,337.84,59.959,1401360303,"274151322000085","019011112586793",26.94,12.30,0,315.60,352.57,4.1,2.1,0.013,135321.8,135321.8,3859,0,0,0,L,1151911521,1,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401360390,645306.00
05/29/2014 06:45,0,0.150,ALERT,213.96,337.24,59.949,1401360303,"274151322000087","019011112586793",27.31,12.70,0,296.36,342.35,4.2,2.1,0.004,130278.9,130278.9,3858,0,0,0,L,1151911521,1,122.68,123.14,0002,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401360393,645307.00
05/29/2014 06:45,0,0.137,ACTIVE,213.29,336.64,59.959,1401360303,"274151322000088","019011112586793",25.92,13.00,0,314.10,352.57,3.6,1.6,0.009,130939.1,130939.1,3861,0,0,0,L,1151911521,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401360395,645308.00
05/29/2014 06:45,0,0.135,ALERT,213.74,338.14,59.928,1401360303,"274151322000095","019011112586793",27.21,12.30,0,297.87,341.75,3.7,1.7,0.013,136972.2,136972.2,3875,0,0,0,L,1151911521,1,122.68,122.91,0002,10,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401360397,645309.00
05/29/2014 06:45,0,0.100,ACTIVE,214.41,338.14,59.970,1401360303,"274151322000068","019011112586793",29.74,13.30,0,295.16,402.77,3.0,1.0,0.009,80394.9,80394.9,3882,0,0,0,L,1151911521,1,122.68,123.59,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401360399,645310.00
05/29/2014 06:45,0,0.150,ACTIVE,213.29,336.64,59.944,1401360303,"274151322000054","019011112586793",26.74,13.70,0,314.40,352.57,4.1,2.0,0.004,133990.7,133990.7,3831,0,0,0,L,1151911521,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401360401,645311.00
05/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401360303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401361183,645312.00
05/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401360303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401361183,645313.00
05/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401360303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401361183,645314.00
05/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401360303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,321655.20000003,321655.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401361183,645315.00
05/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401360303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,248430.99999988,248430.99999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401361183,645318.00
05/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401360303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,252408.89999951,252408.89999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401361183,645317.00
05/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401360303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401361183,645324.00
05/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401360303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401361183,645320.00
05/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401360303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,324536.19999962,324536.19999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401361183,645321.00
05/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401360303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401361183,645323.00
05/29/2014 07:00,0,0.219,ACTIVE,214.87,338.44,59.970,1401361203,"274151322000083","019011112586793",27.61,13.30,0,333.33,342.05,6.2,4.0,0.018,135804.4,135804.4,3953,0,0,0,L,1151911521,1,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401361286,645325.00
05/29/2014 07:00,0,0.172,ACTIVE,214.87,338.14,59.970,1401361203,"274151322000076","019011112586793",30.95,14.00,0,332.73,343.25,5.4,3.3,0.022,138439.3,138439.3,3931,0,0,0,L,1151911521,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401361287,645326.00
05/29/2014 07:00,0,0.131,ACTIVE,214.19,337.24,59.970,1401361203,"274151322000094","019011112586793",30.55,12.70,0,316.20,354.67,4.0,2.0,0.018,82554.5,82554.5,3946,0,0,0,L,1151911521,1,122.23,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401361289,645327.00
05/29/2014 07:00,0,0.242,ACTIVE,213.74,336.94,59.965,1401361203,"274151322000052","019011112586793",28.05,14.00,0,332.73,342.35,7.0,4.8,0.022,135978.6,135978.6,3872,0,0,0,L,1151911521,1,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401361291,645328.00
05/29/2014 07:00,0,0.223,ACTIVE,214.19,338.74,59.996,1401361203,"274151322000085","019011112586793",27.79,13.00,0,334.54,343.25,6.3,4.1,0.027,135322.5,135322.5,3860,0,0,0,L,1151911521,1,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401361292,645329.00
05/29/2014 07:00,0,0.219,ACTIVE,214.64,337.54,59.970,1401361203,"274151322000087","019011112586793",27.81,13.30,0,333.63,342.35,6.2,4.0,0.022,130279.6,130279.6,3860,0,0,0,L,1151911521,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401361294,645330.00
05/29/2014 07:00,0,0.207,ACTIVE,213.96,337.24,59.954,1401361203,"274151322000088","019011112586793",27.12,13.70,0,332.73,342.95,5.7,3.6,0.022,130939.7,130939.7,3862,0,0,0,L,1151911521,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401361296,645331.00
05/29/2014 07:00,0,0.199,ACTIVE,214.41,338.44,59.965,1401361203,"274151322000095","019011112586793",27.91,13.00,0,333.63,343.25,5.7,3.5,0.022,136972.9,136972.9,3877,0,0,0,L,1151911521,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401361298,645332.00
05/29/2014 07:00,0,0.148,ALERT,214.87,338.44,59.970,1401361203,"274151322000068","019011112586793",31.01,14.30,0,297.26,408.48,4.7,2.6,0.018,80395.4,80395.4,3883,0,0,0,L,1151911521,1,122.91,123.59,0002,12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401361301,645333.00
05/29/2014 07:00,0,0.225,ACTIVE,214.64,339.04,59.970,1401361203,"274151322000054","019011112586793",27.63,14.00,0,332.43,343.55,6.3,4.2,0.035,133991.5,133991.5,3832,0,0,0,L,1151911521,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401361302,645334.00
05/29/2014 07:00,1,0.127,ALERT,212.3,388.82,60.03,1401361203,"033051125000118","019011112586793",38.18,10,0.000,321.09,443.77,4.8,0.0,0.000,321655.20000003,321656.30000005,97,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401361280,645335.00
05/29/2014 07:00,1,0.139,ACTIVE_NO_POWER,212.4,378.43,60.03,1401361203,"033051125000135","019011112586793",33.48,11,0.000,319.04,440.03,4.6,0.0,0.000,248430.99999988,248430.99999988,177,0,0,0,L,2361,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401361747,645338.00
05/29/2014 07:00,1,0.156,ALERT,213.1,330.89,60.03,1401361203,"033051125000150","019011112586793",38.72,11,0.117,318.24,442.00,6.0,14.0,0.111,324536.19999962,324537.19999962,102,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401361326,645337.00
05/29/2014 07:00,1,0.151,ALERT,212.8,396.85,60.03,1401361203,"033051125000132","019011112586793",34.35,11,0.000,303.56,440.23,5.1,0.0,0.000,252408.89999951,252410.09999951,74,0,0,0,L,2361,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401361771,645339.00
05/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1401361203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,283150.29999998,283150.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401362083,645340.00
05/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1401361203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,295006.40000015,295006.40000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401362083,645345.00
05/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1401361203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,277798.09999995,277798.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401362083,645342.00
05/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1401361203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,292373.70000004,292373.70000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401362083,645344.00
05/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1401361203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,292611.09999994,292611.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401362083,645346.00
05/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1401361203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401362083,645347.00
05/29/2014 07:15,1,0.008,ACTIVE_NO_POWER,213.1,300.52,60.03,1401362103,"040051121000195","019011112586793",29.11,9,0.000,300.35,313.61,0.2,0.0,0.000,295006.40000015,295006.40000015,37,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401362192,645365.00
05/29/2014 07:15,1,0.191,ACTIVE_NO_POWER,213.0,374.28,60.03,1401362103,"033051125000132","019011112586793",33.86,11,0.000,319.87,440.51,6.4,0.0,0.000,252410.09999951,252410.39999951,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401362163,645350.00
05/29/2014 07:15,1,0.175,ACTIVE_NO_POWER,213.3,379.03,60.03,1401362103,"033051125000135","019011112586793",33.38,12,0.000,317.57,440.37,5.8,0.0,0.000,248430.99999988,248431.29999989,179,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401362165,645351.00
05/29/2014 07:15,1,0.188,ACTIVE,212.9,373.38,60.03,1401362103,"033051125000118","019011112586793",39.51,11,0.114,317.81,444.56,7.3,11.2,0.000,321656.30000005,321657.00000004,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401362167,645352.00
05/29/2014 07:15,1,0.214,ACTIVE,212.9,335.44,60.03,1401362103,"033051125000150","019011112586793",39.52,11,0.142,312.64,443.52,8.4,13.7,0.066,324537.19999962,324537.99999962,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401362170,645353.00
05/29/2014 07:15,0,0.332,ACTIVE,213.96,336.04,59.991,1401362103,"274151322000083","019011112586793",27.87,14.00,0,333.63,345.66,9.4,7.2,0.040,135805.8,135805.8,3954,0,0,0,L,1151911521,1,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401362171,645354.00
05/29/2014 07:15,0,0.191,ACTIVE,214.41,351.07,59.986,1401362103,"274151322000076","019011112586793",32.62,15.00,0,334.84,353.47,6.3,4.2,0.027,138440.2,138440.2,3932,0,0,0,L,1151911521,1,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401362173,645355.00
05/29/2014 07:15,0,0.201,ACTIVE,213.96,396.45,59.991,1401362103,"274151322000094","019011112586793",37.35,14.00,0,334.54,402.46,7.6,5.4,0.040,82555.4,82555.4,3947,0,0,0,L,1151911521,1,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401362175,645356.00
05/29/2014 07:15,0,0.367,ACTIVE,213.74,336.64,59.981,1401362103,"274151322000052","019011112586793",27.93,15.00,0,333.03,345.66,10.4,8.1,0.057,135980.2,135980.2,3873,0,0,0,L,1151911521,1,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401362176,645357.00
05/29/2014 07:15,0,0.342,ACTIVE,213.96,337.54,59.970,1401362103,"274151322000085","019011112586793",27.83,13.70,0,333.93,345.66,9.7,7.4,0.049,135323.9,135323.9,3861,0,0,0,L,1151911521,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401362178,645358.00
05/29/2014 07:15,0,0.334,ACTIVE,213.96,336.94,59.986,1401362103,"274151322000087","019011112586793",27.87,14.30,0,333.63,345.96,9.4,7.2,0.053,130281.0,130281.0,3861,0,0,0,L,1151911521,1,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401362180,645359.00
05/29/2014 07:15,0,0.322,ACTIVE,213.51,337.24,59.981,1401362103,"274151322000088","019011112586793",27.53,14.30,0,333.33,345.36,9.0,6.8,0.040,130941.0,130941.0,3863,0,0,0,L,1151911521,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401362182,645360.00
05/29/2014 07:15,0,0.309,ACTIVE,213.74,336.94,59.981,1401362103,"274151322000095","019011112586793",28.63,13.70,0,333.63,345.06,8.9,6.7,0.049,136974.1,136974.1,3878,0,0,0,L,1151911521,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401362183,645361.00
05/29/2014 07:15,0,0.215,ACTIVE,214.64,411.48,59.996,1401362103,"274151322000068","019011112586793",38.98,16.00,0,335.14,413.89,8.5,6.2,0.031,80396.5,80396.5,3885,0,0,0,L,1151911521,1,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401362185,645362.00
05/29/2014 07:15,0,0.342,ACTIVE,213.74,336.94,59.986,1401362103,"274151322000054","019011112586793",27.83,15.00,0,332.73,345.36,9.7,7.4,0.057,133992.8,133992.8,3833,0,0,0,L,1151911521,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401362187,645363.00
05/29/2014 07:15,1,0.057,ALERT,213.2,300.01,60.03,1401362103,"040051121000068","019011112586793",27.25,9,0.000,299.40,344.77,1.5,0.0,0.000,283150.29999998,283150.29999998,12,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401362190,645364.00
05/29/2014 07:15,1,0.128,ALERT,212.9,313.56,60.00,1401362103,"040051121000095","019011112586793",26.94,9,0.000,313.07,385.35,3.4,0.0,0.000,277798.09999995,277798.09999995,11,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401362195,645366.00
05/29/2014 07:15,1,0.051,ALERT,213.2,312.38,60.03,1401362103,"040051121000185","019011112586793",29.01,9,0.000,312.05,354.44,1.4,0.0,0.000,292373.70000004,292373.70000004,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401362198,645367.00
05/29/2014 07:15,1,0.075,ALERT,212.7,357.39,60.03,1401362103,"040051121000116","019011112586793",29.90,9,0.000,357.33,415.11,2.2,0.0,0.000,292611.09999994,292611.09999994,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401362200,645368.00
05/29/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1401362103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,308968.39999995,308968.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401362984,645369.00
05/29/2014 07:30,1,0.477,ACTIVE_NO_POWER,213.7,423.64,60.00,1401363004,"040051121000095","019011112586793",22.67,11,0.000,299.16,437.59,10.7,0.0,0.000,277798.09999995,277798.89999995,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363015,645370.00
05/29/2014 07:30,1,0.270,ACTIVE_NO_POWER,214.3,416.82,60.00,1401363004,"033051125000132","019011112586793",34.54,12,0.000,318.56,440.65,9.3,0.0,0.000,252410.39999951,252411.49999951,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363017,645371.00
05/29/2014 07:30,1,0.223,ACTIVE_NO_POWER,213.9,383.78,60.03,1401363004,"033051125000135","019011112586793",35.37,13,0.093,319.07,441.55,7.8,0.0,0.171,248431.29999989,248432.39999985,181,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363020,645372.00
05/29/2014 07:30,1,0.198,ACTIVE_NO_POWER,213.6,425.53,60.03,1401363004,"040051121000116","019011112586793",29.69,11,0.000,292.16,439.93,5.8,0.0,0.000,292611.09999994,292611.89999995,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363022,645373.00
05/29/2014 07:30,1,0.420,ACTIVE_NO_POWER,214.5,418.46,60.03,1401363004,"040051121000068","019011112586793",22.75,11,0.000,299.60,440.86,9.5,0.0,0.000,283150.29999998,283150.99999998,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363024,645374.00
05/29/2014 07:30,1,0.292,ACTIVE,214.1,356.02,60.03,1401363004,"033051125000118","019011112586793",39.30,12,0.135,319.00,445.99,11.4,11.1,0.030,321657.00000004,321658.70000003,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363026,645375.00
05/29/2014 07:30,1,0.311,ACTIVE,213.9,376.29,60.03,1401363004,"033051125000150","019011112586793",39.66,12,0.134,317.72,444.98,12.2,13.4,0.006,324537.99999962,324539.69999962,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363029,645376.00
05/29/2014 07:30,1,0.338,ACTIVE_NO_POWER,214.0,419.60,60.00,1401363004,"040051121000185","019011112586793",23.92,11,0.000,299.75,440.64,7.9,0.0,0.000,292373.70000004,292374.30000006,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363032,645377.00
