ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2014 07:30,1,0.348,ACTIVE,214.6,354.43,60.03,1401363004,"040051121000195","019011112586793",24.35,11,0.134,299.40,441.79,8.4,14.5,0.010,295006.40000015,295007.20000015,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363034,645378.00
05/29/2014 07:30,0,0.451,ACTIVE,214.41,339.95,59.959,1401363004,"274151322000083","019011112586793",29.14,14.70,0,333.33,351.97,13.4,11.0,0.080,135807.9,135807.9,3955,0,0,0,L,1151911521,1,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363036,645379.00
05/29/2014 07:30,0,0.451,ACTIVE,215.54,340.85,59.965,1401363004,"274151322000076","019011112586793",29.50,16.00,0,335.44,363.09,13.5,11.1,0.075,138441.4,138441.4,3933,0,0,0,L,1151911521,1,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363038,645380.00
05/29/2014 07:30,0,0.283,ACTIVE,214.64,409.08,59.965,1401363004,"274151322000094","019011112586793",38.70,15.80,0,334.24,422.60,11.1,8.8,0.057,82557.1,82557.1,3948,0,0,0,L,1151911521,1,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363039,645381.00
05/29/2014 07:30,0,0.523,ACTIVE,214.64,340.55,59.965,1401363004,"274151322000052","019011112586793",28.90,15.50,0,333.03,353.77,15.3,12.9,0.075,135982.6,135982.6,3874,0,0,0,L,1151911521,1,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363041,645382.00
05/29/2014 07:30,0,0.484,ACTIVE,214.87,342.35,59.965,1401363004,"274151322000085","019011112586793",28.94,14.70,0,334.24,352.57,14.2,11.8,0.080,135326.2,135326.2,3862,0,0,0,L,1151911521,1,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363043,645383.00
05/29/2014 07:30,0,0.455,ACTIVE,214.87,342.05,59.965,1401363004,"274151322000087","019011112586793",28.51,15.00,0,333.63,352.87,13.2,10.8,0.071,130283.1,130283.1,3862,0,0,0,L,1151911521,1,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363045,645384.00
05/29/2014 07:30,0,0.465,ACTIVE,214.41,340.85,59.996,1401363004,"274151322000088","019011112586793",28.96,15.30,0,332.73,353.47,13.6,11.2,0.080,130943.1,130943.1,3864,0,0,0,L,1151911521,1,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363046,645385.00
05/29/2014 07:30,0,0.418,ACTIVE,214.64,340.85,59.938,1401363004,"274151322000095","019011112586793",29.02,14.70,0,333.33,351.67,12.3,9.9,0.071,136976.1,136976.1,3879,0,0,0,L,1151911521,1,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363048,645386.00
05/29/2014 07:30,0,0.291,ACTIVE,215.54,420.50,59.959,1401363004,"274151322000068","019011112586793",39.78,17.80,0,334.54,425.91,11.9,9.6,0.057,80398.4,80398.4,3886,0,0,0,L,1151911521,1,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363050,645387.00
05/29/2014 07:30,0,0.488,ACTIVE,214.64,341.45,59.959,1401363004,"274151322000054","019011112586793",28.96,15.80,0,332.73,353.47,14.3,11.9,0.080,133995.1,133995.1,3834,0,0,0,L,1151911521,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363052,645388.00
05/29/2014 07:30,1,0.414,ALERT,214.4,381.86,60.00,1401363004,"040051121000097","019011112586793",25.79,13,0.138,298.80,442.23,10.6,13.3,0.000,308968.39999995,308968.99999991,299,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401363054,645389.00
05/29/2014 07:45,1,0.648,ACTIVE,212.2,384.31,60.03,1401363903,"040051121000097","019011112586793",26.96,14,0.162,309.26,442.42,17.4,12.9,0.014,308968.99999991,308971.6999999,302,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363906,645390.00
05/29/2014 07:45,1,0.731,ACTIVE,212.5,321.11,60.03,1401363903,"040051121000095","019011112586793",23.32,13,0.033,308.99,437.41,16.9,3.0,0.247,277798.89999995,277801.09999995,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363908,645391.00
05/29/2014 07:45,1,0.446,ACTIVE,213.0,363.45,60.03,1401363903,"033051125000132","019011112586793",35.48,13,0.151,314.52,441.09,15.7,15.7,0.043,252411.49999951,252413.99999951,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363910,645392.00
05/29/2014 07:45,1,0.358,ACTIVE,212.7,417.91,60.03,1401363903,"033051125000135","019011112586793",37.21,14,0.000,313.08,441.30,13.2,15.9,0.000,248432.39999985,248434.39999985,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363912,645393.00
05/29/2014 07:45,1,0.663,ACTIVE,212.2,352.07,60.03,1401363903,"040051121000116","019011112586793",26.46,12,0.155,312.30,439.31,17.4,12.7,0.070,292611.89999995,292614.49999997,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363915,645394.00
05/29/2014 07:45,1,0.684,ACTIVE,213.0,394.67,60.00,1401363903,"040051121000068","019011112586793",23.52,12,0.144,314.60,440.03,16.0,14.2,0.004,283150.99999998,283153.29999998,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363917,645395.00
05/29/2014 07:45,1,0.500,ACTIVE,211.9,346.14,60.00,1401363903,"033051125000118","019011112586793",39.75,13,0.185,316.39,445.38,19.7,24.0,0.171,321658.70000003,321662.00000004,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363919,645396.00
05/29/2014 07:45,1,0.519,ACTIVE,212.4,375.09,60.03,1401363903,"033051125000150","019011112586793",39.88,13,0.168,314.87,442.15,20.6,13.0,0.049,324539.69999962,324543.09999962,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363921,645397.00
05/29/2014 07:45,1,0.466,ACTIVE,212.6,365.68,60.00,1401363903,"040051121000185","019011112586793",26.76,13,0.142,310.96,441.71,12.4,15.0,0.010,292374.30000006,292376.00000005,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363924,645398.00
05/29/2014 07:45,1,0.543,ACTIVE,212.0,412.67,60.03,1401363903,"040051121000195","019011112586793",26.27,13,0.135,316.65,441.78,14.2,13.8,0.000,295007.20000015,295009.30000015,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363926,645399.00
05/29/2014 07:45,0,0.773,ACTIVE,213.51,340.25,59.959,1401363903,"274151322000083","019011112586793",29.74,15.80,0,323.11,354.67,23.3,20.6,0.155,135812.1,135812.1,3956,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363928,645400.00
05/29/2014 07:45,0,0.729,ACTIVE,213.96,341.45,59.986,1401363903,"274151322000076","019011112586793",30.40,16.70,0,326.12,354.37,22.4,19.7,0.150,138445.5,138445.5,3934,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363929,645401.00
05/29/2014 07:45,0,0.471,ACTIVE,213.29,422.60,59.975,1401363903,"274151322000094","019011112586793",39.70,17.30,0,337.24,439.43,18.9,16.3,0.119,82560.5,82560.5,3949,0,0,0,L,1151911521,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363931,645402.00
05/29/2014 07:45,0,0.859,ACTIVE,213.29,345.06,59.975,1401363903,"274151322000052","019011112586793",29.74,16.70,0,322.21,356.18,25.9,23.0,0.177,135987.5,135987.5,3875,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363933,645403.00
05/29/2014 07:45,0,0.814,ACTIVE,213.29,339.65,59.975,1401363903,"274151322000085","019011112586793",29.54,15.50,0,323.11,355.58,24.4,21.6,0.150,135330.7,135330.7,3863,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363934,645404.00
05/29/2014 07:45,0,0.709,ACTIVE,213.51,342.95,59.949,1401363903,"274151322000087","019011112586793",29.62,16.00,0,323.11,353.47,21.3,18.6,0.133,130287.0,130287.0,3863,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363936,645405.00
05/29/2014 07:45,0,0.791,ACTIVE,212.61,343.85,59.922,1401363903,"274151322000088","019011112586793",29.46,16.00,0,321.91,355.28,23.6,20.9,0.146,130947.5,130947.5,3865,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363938,645406.00
05/29/2014 07:45,0,0.658,ACTIVE,213.51,341.45,59.959,1401363903,"274151322000095","019011112586793",30.04,15.50,0,324.62,351.97,20.0,17.4,0.128,136979.7,136979.7,3880,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363940,645407.00
05/29/2014 07:45,0,0.486,ACTIVE,214.19,422.00,59.965,1401363903,"274151322000068","019011112586793",39.78,19.30,0,337.54,441.84,19.6,17.0,0.115,80401.9,80401.9,3887,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363942,645408.00
05/29/2014 07:45,0,0.811,ACTIVE,213.06,342.95,59.975,1401363903,"274151322000054","019011112586793",29.92,16.70,0,324.32,355.58,24.6,21.8,0.164,133999.6,133999.6,3835,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401363943,645409.00
05/29/2014 08:00,1,0.964,ACTIVE,213.8,330.63,60.03,1401364803,"040051121000097","019011112586793",26.81,15,0.180,313.92,441.45,25.7,29.6,0.277,308971.6999999,308975.89999995,304,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401364805,645410.00
05/29/2014 08:00,1,1.048,ACTIVE,213.5,361.56,60.03,1401364803,"040051121000095","019011112586793",23.73,15,0.195,313.36,438.61,24.7,27.6,0.066,277801.09999995,277804.99999995,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401364807,645411.00
05/29/2014 08:00,1,0.657,ACTIVE,214.5,371.27,60.03,1401364803,"033051125000132","019011112586793",36.21,15,0.210,316.55,441.83,23.6,27.1,0.067,252413.99999951,252418.19999951,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401364810,645412.00
05/29/2014 08:00,1,0.565,ACTIVE,213.9,339.94,60.03,1401364803,"033051125000135","019011112586793",37.48,15,0.159,315.43,442.35,21.1,19.9,0.249,248434.39999985,248437.89999985,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401364812,645413.00
05/29/2014 08:00,1,0.984,ACTIVE,213.7,329.14,60.07,1401364803,"040051121000116","019011112586793",26.72,14,0.171,311.22,439.93,26.1,28.6,0.272,292614.49999997,292618.79999998,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401364815,645414.00
05/29/2014 08:00,1,1.013,ACTIVE,213.8,398.04,60.03,1401364803,"040051121000068","019011112586793",24.18,14,0.149,315.15,440.54,24.3,12.6,0.021,283153.29999998,283157.39999998,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401364817,645415.00
05/29/2014 08:00,1,0.756,ACTIVE,213.7,398.37,60.03,1401364803,"033051125000118","019011112586793",40.18,15,0.179,316.80,443.71,30.2,27.8,0.235,321662.00000004,321667.70000003,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401364819,645416.00
05/29/2014 08:00,1,0.767,ACTIVE,213.8,367.82,60.07,1401364803,"033051125000150","019011112586793",40.43,15,0.230,314.65,443.14,30.8,32.4,0.177,324543.09999962,324548.79999962,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401364821,645417.00
05/29/2014 08:00,1,0.643,ACTIVE,213.7,398.74,60.07,1401364803,"040051121000185","019011112586793",27.73,15,0.138,314.24,440.00,17.7,13.4,0.005,292376.00000005,292378.60000001,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401364824,645418.00
05/29/2014 08:00,1,0.854,ACTIVE,213.4,328.39,60.07,1401364803,"040051121000195","019011112586793",26.68,15,0.201,315.54,441.73,22.6,27.1,0.246,295009.30000015,295012.90000015,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401364826,645419.00
05/29/2014 08:00,0,1.156,ACTIVE,214.64,348.96,59.991,1401364803,"274151322000083","019011112586793",29.92,17.00,0,333.63,363.39,35.1,31.9,0.239,135818.7,135818.7,3957,0,0,0,L,1151911521,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401364827,645420.00
05/29/2014 08:00,0,1.121,ACTIVE,215.09,351.07,59.986,1401364803,"274151322000076","019011112586793",30.65,17.80,0,334.54,362.49,34.8,31.7,0.234,138451.9,138451.9,3935,0,0,0,L,1151911521,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401364829,645421.00
05/29/2014 08:00,0,0.723,ACTIVE,215.09,416.29,59.991,1401364803,"274151322000094","019011112586793",39.12,18.70,0,336.94,442.14,28.7,25.8,0.190,82565.8,82565.8,3950,0,0,0,L,1151911521,0,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401364831,645422.00
05/29/2014 08:00,0,1.258,ACTIVE,214.41,351.97,59.991,1401364803,"274151322000052","019011112586793",29.88,17.80,0,333.33,359.48,38.1,34.9,0.239,135994.9,135994.9,3876,0,0,0,L,1151911521,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401364833,645423.00
05/29/2014 08:00,0,1.207,ACTIVE,214.41,345.36,59.981,1401364803,"274151322000085","019011112586793",29.88,17.00,0,334.84,360.99,36.5,33.3,0.239,135337.7,135337.7,3864,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401364834,645424.00
05/29/2014 08:00,0,1.066,ACTIVE,215.09,349.56,59.991,1401364803,"274151322000087","019011112586793",29.60,17.30,0,334.24,362.79,32.0,28.9,0.212,130293.1,130293.1,3864,0,0,0,L,1151911521,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401364836,645425.00
05/29/2014 08:00,0,1.164,ACTIVE,214.64,350.77,59.981,1401364803,"274151322000088","019011112586793",29.96,17.30,0,333.33,362.19,35.3,32.2,0.217,130954.3,130954.3,3866,0,0,0,L,1151911521,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401364838,645426.00
05/29/2014 08:00,0,1.010,ACTIVE,214.41,347.76,59.991,1401364803,"274151322000095","019011112586793",30.36,16.70,0,333.63,363.69,31.0,28.0,0.199,136985.5,136985.5,3881,0,0,0,L,1151911521,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401364839,645427.00
05/29/2014 08:00,0,0.699,ACTIVE,215.32,427.11,59.986,1401364803,"274151322000068","019011112586793",40.26,21.00,0,338.44,443.94,28.5,25.6,0.181,80407.3,80407.3,3888,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401364841,645428.00
05/29/2014 08:00,0,1.166,ACTIVE,214.41,345.96,59.981,1401364803,"274151322000054","019011112586793",29.72,17.80,0,333.63,365.19,35.1,31.9,0.230,134006.6,134006.6,3836,0,0,0,L,1151911521,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401364843,645429.00
05/29/2014 08:00,1,0.804,ACTIVE,213.4,334.79,60.00,1401364806,"040051121000097","019011112586793",26.86,16,0.191,313.52,441.21,21.5,25.0,0.268,308975.89999995,308977.1999999,306,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401364810,645430.00
05/29/2014 08:00,1,0.903,ACTIVE,212.9,417.32,60.00,1401364806,"040051121000095","019011112586793",23.38,15,0.152,314.00,438.25,21.0,15.7,0.002,277804.99999995,277805.99999995,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365056,645431.00
05/29/2014 08:00,1,0.556,ACTIVE,213.9,386.90,60.00,1401364806,"033051125000132","019011112586793",35.57,15,0.159,318.20,441.53,19.7,12.8,0.023,252418.19999951,252419.39999951,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365060,645432.00
05/29/2014 08:00,1,0.498,ACTIVE,213.6,376.06,60.03,1401364806,"033051125000135","019011112586793",36.45,16,0.148,314.51,442.23,18.0,12.9,0.025,248437.89999985,248438.99999987,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365064,645433.00
05/29/2014 08:00,1,0.823,ACTIVE,213.0,387.21,60.00,1401364806,"040051121000116","019011112586793",26.62,14,0.163,310.89,439.87,21.8,24.4,0.169,292618.79999998,292620.19999996,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365067,645434.00
05/29/2014 08:00,1,0.847,ACTIVE,213.2,324.40,60.00,1401364806,"040051121000068","019011112586793",23.72,15,0.153,315.78,440.50,20.0,21.4,0.265,283157.39999998,283158.59999998,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365070,645435.00
05/29/2014 08:00,1,0.622,ACTIVE,213.4,378.57,60.00,1401364806,"033051125000118","019011112586793",39.86,15,0.154,316.77,443.63,24.6,15.1,0.170,321667.70000003,321669.30000005,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365073,645436.00
05/29/2014 08:00,1,0.633,ACTIVE,213.7,372.09,60.00,1401364806,"033051125000150","019011112586793",40.22,15,0.226,316.25,443.30,25.3,31.3,0.075,324548.79999962,324550.39999962,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365077,645437.00
05/29/2014 08:00,1,0.618,ACTIVE,213.5,424.54,60.03,1401364806,"040051121000185","019011112586793",26.78,15,0.115,315.37,440.18,16.4,9.9,0.000,292378.60000001,292379.50000005,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365080,645438.00
05/29/2014 08:00,1,0.744,ACTIVE,213.1,372.68,60.00,1401364806,"040051121000195","019011112586793",25.89,15,0.149,318.33,441.75,19.1,16.1,0.038,295012.90000015,295014.10000015,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365083,645439.00
05/29/2014 08:00,0,0.951,ACTIVE,214.64,344.15,59.965,1401364806,"274151322000083","019011112586793",29.72,17.30,0,334.84,358.58,28.6,25.7,0.194,135820.6,135820.6,3958,0,0,0,L,1151911521,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365086,645440.00
05/29/2014 08:00,0,0.957,ACTIVE,215.32,345.36,59.981,1401364806,"274151322000076","019011112586793",30.43,18.00,0,335.74,357.68,29.5,26.5,0.199,138453.8,138453.8,3936,0,0,0,L,1151911521,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365089,645441.00
05/29/2014 08:00,0,0.604,ACTIVE,214.41,423.20,59.965,1401364806,"274151322000094","019011112586793",39.60,19.30,0,404.87,441.84,24.1,21.4,0.159,82567.3,82567.3,3951,0,0,0,L,1151911521,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365091,645442.00
05/29/2014 08:00,0,1.053,ACTIVE,214.19,348.36,59.954,1401364806,"274151322000052","019011112586793",29.64,18.00,0,333.93,359.18,31.6,28.6,0.194,135996.9,135996.9,3877,0,0,0,L,1151911521,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365094,645443.00
05/29/2014 08:00,0,1.006,ACTIVE,214.87,343.25,59.959,1401364806,"274151322000085","019011112586793",29.88,17.30,0,334.84,358.28,30.5,27.5,0.194,135339.7,135339.7,3865,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365097,645444.00
05/29/2014 08:00,0,0.926,ACTIVE,214.41,347.16,59.981,1401364806,"274151322000087","019011112586793",29.34,17.50,0,334.24,356.18,27.5,24.6,0.181,130294.8,130294.8,3865,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365099,645445.00
05/29/2014 08:00,0,1.004,ACTIVE,213.96,342.65,59.965,1401364806,"274151322000088","019011112586793",29.54,17.80,0,334.54,357.98,30.0,27.0,0.186,130956.2,130956.2,3867,0,0,0,L,1151911521,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365101,645446.00
05/29/2014 08:00,0,0.926,ACTIVE,214.19,346.86,59.986,1401364806,"274151322000095","019011112586793",29.86,17.00,0,334.24,355.88,28.0,25.1,0.177,136987.2,136987.2,3882,0,0,0,L,1151911521,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365102,645447.00
05/29/2014 08:00,0,0.641,ACTIVE,215.32,419.30,59.954,1401364806,"274151322000068","019011112586793",39.42,21.30,0,405.47,438.53,25.2,22.4,0.155,80408.9,80408.9,3889,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365104,645448.00
05/29/2014 08:00,0,1.025,ACTIVE,214.41,347.76,59.944,1401364806,"274151322000054","019011112586793",29.90,18.30,0,334.24,357.98,31.1,28.1,0.199,134008.5,134008.5,3837,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365106,645449.00
05/29/2014 08:15,1,1.383,ACTIVE,214.1,350.66,60.00,1401365703,"040051121000097","019011112586793",27.24,17,0.233,313.31,443.24,37.5,34.4,0.212,308977.1999999,308981.6999999,308,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365705,645450.00
05/29/2014 08:15,1,1.502,ACTIVE,213.6,320.50,60.00,1401365703,"040051121000095","019011112586793",23.82,17,0.209,311.29,440.10,35.6,34.7,0.263,277805.99999995,277810.09999995,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365707,645451.00
05/29/2014 08:15,1,0.949,ACTIVE,214.0,333.77,60.00,1401365703,"033051125000132","019011112586793",35.98,16,0.211,316.32,443.41,34.0,34.1,0.264,252419.39999951,252423.49999951,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365710,645452.00
05/29/2014 08:15,1,0.856,ACTIVE,214.1,341.87,60.00,1401365703,"033051125000135","019011112586793",37.11,17,0.140,315.26,444.86,31.6,27.9,0.334,248438.99999987,248442.69999986,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365712,645453.00
05/29/2014 08:15,1,1.383,ACTIVE,214.2,382.54,60.00,1401365703,"040051121000116","019011112586793",27.25,15,0.221,310.78,441.89,37.5,37.3,0.094,292620.19999996,292624.39999995,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365714,645454.00
05/29/2014 08:15,1,1.449,ACTIVE,214.1,389.26,60.00,1401365703,"040051121000068","019011112586793",24.69,16,0.204,315.43,441.97,35.6,35.8,0.071,283158.59999998,283162.69999998,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365716,645455.00
05/29/2014 08:15,1,1.063,ACTIVE,213.4,387.24,60.00,1401365703,"033051125000118","019011112586793",40.47,16,0.286,317.16,444.52,42.8,45.1,0.155,321669.30000005,321674.70000003,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365719,645456.00
05/29/2014 08:15,1,1.073,ACTIVE,213.8,381.22,60.00,1401365703,"033051125000150","019011112586793",40.40,17,0.266,316.04,443.93,43.1,34.9,0.227,324550.39999962,324555.79999962,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365721,645457.00
05/29/2014 08:15,1,0.990,ACTIVE,213.7,401.06,60.00,1401365703,"040051121000185","019011112586793",27.91,17,0.225,315.06,440.83,27.5,31.5,0.033,292379.50000005,292382.40000003,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365723,645458.00
05/29/2014 08:15,1,1.243,ACTIVE,214.4,345.27,60.03,1401365703,"040051121000195","019011112586793",26.87,16,0.207,315.43,443.60,33.2,33.8,0.206,295014.10000015,295018.00000015,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365725,645459.00
05/29/2014 08:15,0,1.506,ACTIVE,215.09,350.77,59.965,1401365703,"274151322000083","019011112586793",30.40,18.30,0,335.74,365.80,46.3,42.8,0.323,135826.8,135826.8,3959,0,0,0,L,1151911521,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365727,645460.00
05/29/2014 08:15,0,1.584,ACTIVE,215.77,355.88,59.975,1401365703,"274151322000076","019011112586793",30.45,19.50,0,336.94,367.90,48.8,45.2,0.340,138460.2,138460.2,3937,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365729,645461.00
05/29/2014 08:15,0,0.963,ACTIVE,215.09,431.32,59.970,1401365703,"274151322000094","019011112586793",40.24,20.30,0,334.24,454.16,39.9,36.5,0.270,82572.4,82572.4,3952,0,0,0,L,1151911521,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365730,645462.00
05/29/2014 08:15,0,1.607,ACTIVE,214.64,357.08,59.970,1401365703,"274151322000052","019011112586793",30.04,19.30,0,334.84,367.90,48.9,45.3,0.318,136003.6,136003.6,3878,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365732,645463.00
05/29/2014 08:15,0,1.555,ACTIVE,214.87,356.78,59.965,1401365703,"274151322000085","019011112586793",30.02,18.00,0,336.04,367.30,47.3,43.7,0.309,135346.1,135346.1,3866,0,0,0,L,1151911521,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365734,645464.00
05/29/2014 08:15,0,1.422,ACTIVE,214.87,348.66,59.975,1401365703,"274151322000087","019011112586793",29.82,18.70,0,335.74,364.59,42.9,39.5,0.287,130300.6,130300.6,3866,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365735,645465.00
05/29/2014 08:15,0,1.566,ACTIVE,214.64,348.36,59.965,1401365703,"274151322000088","019011112586793",29.58,19.00,0,335.44,367.00,47.0,43.4,0.309,130962.5,130962.5,3868,0,0,0,L,1151911521,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365737,645466.00
05/29/2014 08:15,0,1.475,ACTIVE,214.87,345.06,59.954,1401365703,"274151322000095","019011112586793",30.36,18.30,0,335.14,365.49,45.3,41.8,0.301,136993.2,136993.2,3883,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365739,645467.00
05/29/2014 08:15,0,0.939,ACTIVE,215.77,440.04,59.970,1401365703,"274151322000068","019011112586793",41.07,22.50,0,334.54,460.17,39.3,36.0,0.261,80414.1,80414.1,3890,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365741,645468.00
05/29/2014 08:15,0,1.543,ACTIVE,214.41,355.58,59.970,1401365703,"274151322000054","019011112586793",29.94,19.50,0,334.84,367.60,46.8,43.2,0.305,134015.0,134015.0,3838,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401365743,645469.00
05/29/2014 08:30,1,1.657,ACTIVE,214.8,387.11,60.03,1401366603,"040051121000097","019011112586793",26.81,19,0.284,314.39,443.40,44.2,34.5,0.232,308981.6999999,308990.09999994,310,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366605,645470.00
05/29/2014 08:30,1,1.757,ACTIVE,214.1,407.74,60.03,1401366603,"040051121000095","019011112586793",23.88,18,0.242,310.59,440.37,41.7,32.0,0.103,277810.09999995,277817.69999995,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366607,645471.00
05/29/2014 08:30,1,1.124,ACTIVE,215.1,368.86,60.03,1401366603,"033051125000132","019011112586793",35.80,18,0.256,315.58,443.60,40.0,41.5,0.185,252423.49999951,252430.99999951,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366610,645472.00
05/29/2014 08:30,1,1.075,ACTIVE,214.8,350.90,60.03,1401366603,"033051125000135","019011112586793",35.89,19,0.250,315.86,444.94,38.4,39.9,0.247,248442.69999986,248449.79999988,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366612,645473.00
05/29/2014 08:30,1,1.677,ACTIVE,214.5,400.56,60.03,1401366603,"040051121000116","019011112586793",26.85,17,0.280,311.08,442.03,44.8,37.0,0.120,292624.39999995,292632.69999996,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366614,645474.00
05/29/2014 08:30,1,1.758,ACTIVE,214.4,356.53,60.03,1401366603,"040051121000068","019011112586793",24.45,18,0.272,314.09,442.40,42.7,43.0,0.272,283162.69999998,283170.59999998,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366616,645475.00
05/29/2014 08:30,1,1.270,ACTIVE,215.3,366.94,60.03,1401366603,"033051125000118","019011112586793",40.74,18,0.338,306.90,447.60,51.4,55.5,0.185,321674.70000003,321685.00000005,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366619,645476.00
05/29/2014 08:30,1,1.289,ACTIVE,215.3,330.10,60.03,1401366603,"033051125000150","019011112586793",40.41,18,0.327,303.12,447.50,51.8,50.9,0.316,324555.79999962,324565.69999962,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366621,645477.00
05/29/2014 08:30,1,1.320,ACTIVE,214.9,325.14,60.03,1401366603,"040051121000185","019011112586793",27.53,18,0.213,315.28,442.96,36.1,36.5,0.265,292382.40000003,292388.60000002,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366623,645478.00
05/29/2014 08:30,1,1.587,ACTIVE,215.2,417.22,60.03,1401366603,"040051121000195","019011112586793",26.73,18,0.248,316.01,443.65,42.2,33.5,0.112,295018.00000015,295025.90000015,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366625,645479.00
05/29/2014 08:30,0,1.781,ACTIVE,215.77,357.68,59.986,1401366603,"274151322000083","019011112586793",30.00,20.30,0,335.74,370.00,54.1,50.3,0.367,135837.6,135837.6,3960,0,0,0,L,1151911521,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366627,645480.00
05/29/2014 08:30,0,1.938,ACTIVE,216.67,360.38,59.970,1401366603,"274151322000076","019011112586793",30.20,21.50,0,337.84,375.11,59.1,55.2,0.398,138472.0,138472.0,3938,0,0,0,L,1151911521,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366629,645481.00
05/29/2014 08:30,0,1.168,ACTIVE,215.54,438.83,59.965,1401366603,"274151322000094","019011112586793",40.55,22.30,0,334.84,449.35,47.7,44.1,0.318,82581.8,82581.8,3953,0,0,0,L,1151911521,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366630,645482.00
05/29/2014 08:30,0,1.844,ACTIVE,215.32,353.17,59.944,1401366603,"274151322000052","019011112586793",29.70,21.30,0,336.04,374.51,55.4,51.6,0.380,136015.0,136015.0,3879,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366632,645483.00
05/29/2014 08:30,0,1.777,ACTIVE,215.77,350.47,59.975,1401366603,"274151322000085","019011112586793",29.96,19.80,0,337.24,371.21,53.9,50.1,0.358,135357.3,135357.3,3867,0,0,0,L,1151911521,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366634,645484.00
05/29/2014 08:30,0,1.699,ACTIVE,216.00,354.97,59.981,1401366603,"274151322000087","019011112586793",29.46,20.70,0,336.04,370.90,50.7,47.0,0.340,130310.9,130310.9,3867,0,0,0,L,1151911521,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366636,645485.00
05/29/2014 08:30,0,1.777,ACTIVE,215.77,358.58,59.981,1401366603,"274151322000088","019011112586793",29.68,20.70,0,336.34,373.91,53.4,49.6,0.358,130973.6,130973.6,3869,0,0,0,L,1151911521,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366637,645486.00
05/29/2014 08:30,0,1.789,ACTIVE,215.32,357.38,59.975,1401366603,"274151322000095","019011112586793",30.22,20.30,0,336.34,370.90,54.8,51.0,0.362,137004.3,137004.3,3884,0,0,0,L,1151911521,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366639,645487.00
05/29/2014 08:30,0,1.168,ACTIVE,216.67,423.20,59.970,1401366603,"274151322000068","019011112586793",39.72,24.30,0,335.74,461.38,46.8,43.2,0.318,80423.6,80423.6,3891,0,0,0,L,1151911521,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366641,645488.00
05/29/2014 08:30,0,1.770,ACTIVE,215.54,357.98,59.981,1401366603,"274151322000054","019011112586793",30.06,21.30,0,336.34,371.51,53.8,50.0,0.340,134026.2,134026.2,3839,0,0,0,L,1151911521,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366643,645489.00
05/29/2014 08:30,1,1.876,ACTIVE,215.2,431.44,60.00,1401366602,"040051121000097","019011112586793",26.97,19,0.307,318.35,443.97,50.3,40.3,0.153,308990.09999994,308991.59999994,312,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366605,645490.00
05/29/2014 08:30,1,1.983,ACTIVE,214.6,415.21,60.00,1401366602,"040051121000095","019011112586793",23.96,19,0.274,313.90,427.93,47.2,40.2,0.097,277817.69999995,277818.99999995,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366607,645491.00
05/29/2014 08:30,1,1.261,ACTIVE,215.5,362.66,60.03,1401366602,"033051125000132","019011112586793",36.09,18,0.286,317.71,430.12,45.3,47.6,0.295,252430.99999951,252432.29999951,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366609,645492.00
05/29/2014 08:30,1,1.217,ACTIVE,214.6,338.87,60.03,1401366602,"033051125000135","019011112586793",35.82,19,0.284,316.33,425.66,43.4,44.2,0.346,248449.79999988,248451.09999989,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366611,645493.00
05/29/2014 08:30,1,1.887,ACTIVE,214.9,335.32,60.00,1401366602,"040051121000116","019011112586793",26.69,18,0.327,317.06,440.88,50.1,50.5,0.380,292632.69999996,292634.09999994,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366614,645494.00
05/29/2014 08:30,1,1.956,ACTIVE,214.9,392.36,60.03,1401366602,"040051121000068","019011112586793",24.30,18,0.302,319.83,436.29,47.3,38.3,0.257,283170.59999998,283171.99999998,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366616,645495.00
05/29/2014 08:30,1,1.440,ACTIVE,215.0,340.72,60.03,1401366602,"033051125000118","019011112586793",36.69,18,0.283,306.45,448.31,52.5,48.8,0.360,321685.00000005,321686.60000005,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366619,645496.00
05/29/2014 08:30,1,1.411,ACTIVE,215.1,404.74,60.03,1401366602,"033051125000150","019011112586793",37.75,19,0.258,306.43,448.25,53.0,36.9,0.167,324565.69999962,324567.29999962,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366621,645497.00
05/29/2014 08:30,1,1.394,ACTIVE,215.0,361.91,60.03,1401366602,"040051121000185","019011112586793",27.36,19,0.217,315.64,414.19,37.9,33.2,0.175,292388.60000002,292389.80000007,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366623,645498.00
05/29/2014 08:30,1,1.629,ACTIVE,215.0,365.94,60.03,1401366602,"040051121000195","019011112586793",26.64,18,0.265,320.33,435.48,43.1,33.8,0.296,295025.90000015,295027.20000015,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366625,645499.00
05/29/2014 08:30,0,1.803,ACTIVE,215.32,354.97,59.970,1401366602,"274151322000083","019011112586793",30.00,20.70,0,338.14,374.21,54.8,50.9,0.393,135839.4,135839.4,3961,0,0,0,L,1151911521,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366627,645500.00
05/29/2014 08:30,0,1.967,ACTIVE,216.00,349.86,59.975,1401366602,"274151322000076","019011112586793",30.32,21.80,0,339.34,378.72,60.4,56.3,0.415,138474.0,138474.0,3939,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366629,645501.00
05/29/2014 08:30,0,1.236,ACTIVE,215.32,430.42,59.965,1401366602,"274151322000094","019011112586793",39.54,22.50,0,408.78,449.65,49.5,45.9,0.336,82583.4,82583.4,3954,0,0,0,L,1151911521,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366630,645502.00
05/29/2014 08:30,0,1.912,ACTIVE,215.54,355.58,59.975,1401366602,"274151322000052","019011112586793",29.60,21.80,0,337.24,376.92,57.3,53.4,0.384,136016.9,136016.9,3880,0,0,0,L,1151911521,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366632,645503.00
05/29/2014 08:30,0,1.869,ACTIVE,216.00,360.38,59.970,1401366602,"274151322000085","019011112586793",29.90,20.00,0,339.04,374.81,56.5,52.6,0.380,135359.1,135359.1,3868,0,0,0,L,1151911521,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366634,645504.00
05/29/2014 08:30,0,1.822,ACTIVE,215.77,356.48,59.970,1401366602,"274151322000087","019011112586793",29.36,21.00,0,337.84,373.91,54.2,50.4,0.354,130312.6,130312.6,3868,0,0,0,L,1151911521,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366635,645505.00
05/29/2014 08:30,0,1.922,ACTIVE,215.54,360.99,59.965,1401366602,"274151322000088","019011112586793",29.64,21.00,0,338.14,375.71,57.6,53.7,0.376,130975.5,130975.5,3870,0,0,0,L,1151911521,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366637,645506.00
05/29/2014 08:30,0,1.980,ACTIVE,215.09,361.89,59.975,1401366602,"274151322000095","019011112586793",30.00,20.70,0,337.84,374.21,60.2,56.2,0.402,137006.2,137006.2,3885,0,0,0,L,1151911521,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366639,645507.00
05/29/2014 08:30,0,1.299,ACTIVE,216.00,425.61,59.981,1401366602,"274151322000068","019011112586793",39.68,24.80,0,405.77,461.08,52.1,48.3,0.336,80425.2,80425.2,3892,0,0,0,L,1151911521,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366640,645508.00
05/29/2014 08:30,0,1.951,ACTIVE,215.32,360.08,59.981,1401366602,"274151322000054","019011112586793",30.28,21.50,0,337.54,373.91,59.8,55.8,0.420,134028.0,134028.0,3840,0,0,0,L,1151911521,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401366642,645509.00
05/29/2014 08:45,1,2.288,ACTIVE,214.1,398.78,60.00,1401367503,"040051121000097","019011112586793",26.59,21,0.359,297.95,448.88,60.5,68.6,0.140,308991.59999994,309002.49999992,314,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401367506,645510.00
05/29/2014 08:45,1,2.370,ACTIVE,214.0,397.68,60.03,1401367503,"040051121000095","019011112586793",23.92,20,0.326,297.64,446.08,56.4,46.0,0.110,277818.99999995,277828.79999995,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401367508,645511.00
05/29/2014 08:45,1,1.525,ACTIVE,214.7,329.08,60.03,1401367503,"033051125000132","019011112586793",35.38,20,0.337,305.21,448.81,53.7,58.1,0.310,252432.29999951,252441.99999951,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401367510,645512.00
05/29/2014 08:45,1,1.470,ACTIVE,214.7,407.95,60.03,1401367503,"033051125000135","019011112586793",35.49,21,0.354,304.90,450.34,51.9,56.4,0.091,248451.09999989,248460.49999987,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401367512,645513.00
05/29/2014 08:45,1,2.290,ACTIVE,214.2,401.34,60.00,1401367503,"040051121000116","019011112586793",26.26,19,0.305,296.47,447.93,59.8,62.1,0.124,292634.09999994,292644.79999999,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401367514,645514.00
05/29/2014 08:45,1,2.354,ACTIVE,214.4,430.15,60.03,1401367503,"040051121000068","019011112586793",24.01,20,0.313,300.53,447.71,56.2,59.8,0.082,283171.99999998,283182.09999998,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401367517,645515.00
05/29/2014 08:45,1,1.766,ACTIVE,213.7,342.39,60.00,1401367503,"033051125000118","019011112586793",30.69,20,0.282,302.09,448.08,53.9,41.0,0.379,321686.60000005,321697.20000005,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401367519,645516.00
05/29/2014 08:45,1,1.760,ACTIVE,214.5,320.07,60.03,1401367503,"033051125000150","019011112586793",31.01,20,0.314,304.29,448.70,54.3,54.4,0.331,324567.29999962,324577.99999962,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401367521,645517.00
05/29/2014 08:45,1,1.841,ACTIVE,214.6,361.06,60.00,1401367503,"040051121000185","019011112586793",27.04,21,0.324,316.41,445.47,49.5,38.3,0.354,292389.80000007,292398.70000005,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401367523,645518.00
05/29/2014 08:45,1,2.203,ACTIVE,214.1,327.60,60.03,1401367503,"040051121000195","019011112586793",24.74,20,0.330,302.20,448.72,54.2,47.6,0.337,295027.20000015,295037.30000015,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401367526,645519.00
05/29/2014 08:45,0,2.277,ACTIVE,215.32,350.47,59.975,1401367503,"274151322000083","019011112586793",29.42,22.80,0,336.64,380.52,67.8,63.5,0.486,135852.3,135852.3,3962,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401367527,645520.00
05/29/2014 08:45,0,2.543,ACTIVE,216.00,353.47,59.991,1401367503,"274151322000076","019011112586793",29.86,24.30,0,337.54,386.53,76.9,72.3,0.544,138488.5,138488.5,3940,0,0,0,L,1151911521,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401367529,645521.00
05/29/2014 08:45,0,1.584,ACTIVE,215.54,422.90,59.981,1401367503,"274151322000094","019011112586793",39.42,24.50,0,397.05,457.77,63.0,58.9,0.442,82595.2,82595.2,3955,0,0,0,L,1151911521,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401367531,645522.00
05/29/2014 08:45,0,2.447,ACTIVE,215.09,361.29,59.965,1401367503,"274151322000052","019011112586793",29.12,23.80,0,336.34,382.93,72.1,67.7,0.495,136030.5,136030.5,3881,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401367532,645523.00
