ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2014 08:45,0,2.387,ACTIVE,215.77,357.08,59.981,1401367503,"274151322000085","019011112586793",29.50,22.30,0,336.94,381.73,71.3,66.9,0.477,135372.4,135372.4,3869,0,0,0,L,1151911521,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401367534,645524.00
05/29/2014 08:45,0,2.367,ACTIVE,215.32,361.29,59.965,1401367503,"274151322000087","019011112586793",28.78,23.30,0,336.64,380.82,69.0,64.7,0.473,130325.4,130325.4,3869,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401367536,645525.00
05/29/2014 08:45,0,2.406,ACTIVE,214.87,351.37,59.938,1401367503,"274151322000088","019011112586793",29.20,23.00,0,336.94,382.03,71.2,66.8,0.473,130988.8,130988.8,3871,0,0,0,L,1151911521,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401367538,645526.00
05/29/2014 08:45,0,2.547,ACTIVE,215.09,356.48,59.970,1401367503,"274151322000095","019011112586793",29.56,23.00,0,336.94,382.93,76.2,71.7,0.504,137020.1,137020.1,3886,0,0,0,L,1151911521,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401367539,645527.00
05/29/2014 08:45,0,1.559,ACTIVE,216.00,440.04,59.981,1401367503,"274151322000068","019011112586793",40.43,26.80,0,397.05,456.87,64.0,59.9,0.438,80437.0,80437.0,3893,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401367541,645528.00
05/29/2014 08:45,0,2.439,ACTIVE,215.32,367.00,60.002,1401367503,"274151322000054","019011112586793",29.56,23.50,0,336.94,382.03,73.0,68.5,0.491,134041.4,134041.4,3841,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401367543,645529.00
05/29/2014 09:00,1,2.988,ACTIVE,215.5,340.18,60.03,1401368403,"040051121000097","019011112586793",26.45,23,0.345,298.40,451.75,78.6,74.3,0.371,309002.49999992,309018.39999996,316,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368405,645530.00
05/29/2014 09:00,1,3.052,ACTIVE,215.6,327.41,60.03,1401368403,"040051121000095","019011112586793",23.92,23,0.315,298.87,453.76,72.6,67.7,0.340,277828.79999995,277842.89999995,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368408,645531.00
05/29/2014 09:00,1,2.079,ACTIVE,215.4,423.46,60.03,1401368403,"033051125000132","019011112586793",27.03,22,0.284,301.10,449.32,55.9,62.6,0.078,252441.99999951,252454.39999951,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368410,645532.00
05/29/2014 09:00,1,2.038,ACTIVE,215.4,326.86,60.03,1401368403,"033051125000135","019011112586793",26.93,23,0.326,297.19,450.98,54.6,59.4,0.323,248460.49999987,248472.79999988,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368412,645533.00
05/29/2014 09:00,1,2.979,ACTIVE,214.8,334.78,60.03,1401368403,"040051121000116","019011112586793",26.29,21,0.341,297.03,450.85,77.9,73.1,0.367,292644.79999999,292659.39999995,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368414,645534.00
05/29/2014 09:00,1,3.103,ACTIVE,215.3,338.96,60.03,1401368403,"040051121000068","019011112586793",23.88,22,0.324,300.00,450.00,73.7,69.5,0.348,283182.09999998,283196.79999998,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368417,645535.00
05/29/2014 09:00,1,2.343,ACTIVE,214.7,342.34,60.03,1401368403,"033051125000118","019011112586793",26.93,22,0.384,297.48,448.95,62.8,47.6,0.405,321697.20000005,321710.30000005,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368419,645536.00
05/29/2014 09:00,1,2.223,ACTIVE,215.6,330.31,60.03,1401368403,"033051125000150","019011112586793",39.60,23,0.390,302.48,449.27,87.6,83.8,0.414,324577.99999962,324592.69999962,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368421,645537.00
05/29/2014 09:00,1,2.638,ACTIVE,215.7,427.50,60.03,1401368403,"040051121000185","019011112586793",20.61,23,0.279,302.44,451.58,54.1,46.0,0.083,292398.70000005,292410.70000005,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368423,645538.00
05/29/2014 09:00,1,2.874,ACTIVE,214.9,327.81,60.03,1401368403,"040051121000195","019011112586793",26.41,22,0.333,301.33,448.91,75.5,71.4,0.359,295037.30000015,295051.60000015,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368426,645539.00
05/29/2014 09:00,0,3.006,ACTIVE,215.54,352.87,59.986,1401368403,"274151322000083","019011112586793",29.26,27.80,0,324.92,390.74,89.0,84.0,0.354,135870.7,135870.7,3963,0,0,0,L,1151911521,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368427,645540.00
05/29/2014 09:00,0,3.295,ACTIVE,216.45,357.98,59.959,1401368403,"274151322000076","019011112586793",29.86,30.00,0,330.63,385.33,99.6,94.2,0.389,138509.3,138509.3,3941,0,0,0,L,1151911521,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368429,645541.00
05/29/2014 09:00,0,2.102,ACTIVE,216.00,414.49,59.996,1401368403,"274151322000094","019011112586793",38.53,29.30,0,394.35,472.50,81.5,76.8,0.309,82612.1,82612.1,3956,0,0,0,L,1151911521,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368431,645542.00
05/29/2014 09:00,0,3.123,ACTIVE,215.77,350.77,59.986,1401368403,"274151322000052","019011112586793",29.04,28.80,0,322.21,384.73,91.8,86.7,0.349,136049.8,136049.8,3882,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368432,645543.00
05/29/2014 09:00,0,3.051,ACTIVE,216.22,357.38,60.002,1401368403,"274151322000085","019011112586793",29.22,26.80,0,335.74,384.73,90.2,85.2,0.340,135391.4,135391.4,3870,0,0,0,L,1151911521,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368434,645544.00
05/29/2014 09:00,0,2.988,ACTIVE,216.00,345.66,59.981,1401368403,"274151322000087","019011112586793",28.63,28.30,0,323.11,388.94,86.6,81.6,0.331,130343.7,130343.7,3870,0,0,0,L,1151911521,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368436,645545.00
05/29/2014 09:00,0,3.043,ACTIVE,215.54,346.26,59.981,1401368403,"274151322000088","019011112586793",28.92,27.30,0,334.54,385.33,89.2,84.1,0.331,131007.6,131007.6,3872,0,0,0,L,1151911521,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368437,645546.00
05/29/2014 09:00,0,3.188,ACTIVE,216.00,355.58,59.981,1401368403,"274151322000095","019011112586793",29.42,28.80,0,328.82,403.67,95.0,89.8,0.354,137040.3,137040.3,3887,0,0,0,L,1151911521,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368440,645547.00
05/29/2014 09:00,0,1.986,ACTIVE,216.90,429.82,59.975,1401368403,"274151322000068","019011112586793",39.78,31.50,0,390.74,463.48,80.0,75.3,0.292,80453.9,80453.9,3894,0,0,0,L,1151911521,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368442,645548.00
05/29/2014 09:00,0,3.018,ACTIVE,215.77,356.78,60.007,1401368403,"274151322000054","019011112586793",29.20,28.30,0,334.84,385.63,89.2,84.2,0.331,134060.4,134060.4,3842,0,0,0,L,1151911521,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368443,645549.00
05/29/2014 09:00,1,2.747,ACTIVE,215.5,339.13,60.03,1401368403,"040051121000097","019011112586793",26.31,23,0.315,317.68,353.43,71.9,67.7,0.342,309018.39999996,309022.99999992,318,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368406,645550.00
05/29/2014 09:00,1,3.029,ACTIVE,214.4,423.34,60.03,1401368403,"040051121000095","019011112586793",18.37,23,0.288,299.59,446.76,55.3,60.8,0.079,277842.89999995,277846.69999995,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368408,645551.00
05/29/2014 09:00,1,1.906,ACTIVE,215.0,324.63,60.03,1401368403,"033051125000132","019011112586793",28.87,22,0.328,301.79,448.62,54.7,56.2,0.367,252454.39999951,252457.69999951,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368410,645552.00
05/29/2014 09:00,1,1.873,ACTIVE,215.0,323.29,60.03,1401368403,"033051125000135","019011112586793",28.97,24,0.342,301.11,450.82,54.0,61.0,0.323,248472.79999988,248476.19999986,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368412,645553.00
05/29/2014 09:00,1,2.731,ACTIVE,214.6,336.09,60.03,1401368403,"040051121000116","019011112586793",26.45,21,0.314,313.29,449.60,71.9,67.0,0.338,292659.39999995,292663.99999997,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368415,645554.00
05/29/2014 09:00,1,2.817,ACTIVE,214.4,325.97,60.03,1401368403,"040051121000068","019011112586793",24.06,22,0.297,298.50,450.29,67.4,63.0,0.326,283196.79999998,283200.69999998,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368417,645555.00
05/29/2014 09:00,1,2.141,ACTIVE,214.9,434.46,60.03,1401368403,"033051125000118","019011112586793",27.02,23,0.278,299.38,446.32,57.5,49.7,0.104,321710.30000005,321713.90000005,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368419,645556.00
05/29/2014 09:00,1,2.017,ACTIVE,215.3,349.11,60.00,1401368403,"033051125000150","019011112586793",39.56,23,0.353,316.50,356.00,79.4,75.6,0.377,324592.69999962,324597.79999962,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368421,645557.00
05/29/2014 09:00,1,2.425,ACTIVE,215.1,339.13,60.03,1401368403,"040051121000185","019011112586793",22.46,23,0.261,301.84,448.74,54.2,36.9,0.361,292410.70000005,292414.10000003,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368424,645558.00
05/29/2014 09:00,1,2.602,ACTIVE,215.0,324.63,60.03,1401368403,"040051121000195","019011112586793",26.13,23,0.297,311.34,455.90,67.6,63.7,0.327,295051.60000015,295055.90000015,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368426,645559.00
05/29/2014 09:00,0,2.707,ACTIVE,215.77,345.66,60.012,1401368403,"274151322000083","019011112586793",29.18,29.00,0,331.23,386.83,80.1,75.4,0.309,135875.9,135875.9,3964,0,0,0,L,1151911521,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368428,645560.00
05/29/2014 09:00,0,2.980,ACTIVE,216.00,357.08,59.991,1401368403,"274151322000076","019011112586793",29.70,30.00,0,338.74,367.00,89.7,84.6,0.345,138515.1,138515.1,3942,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368429,645561.00
05/29/2014 09:00,0,1.840,ACTIVE,215.32,425.61,59.986,1401368403,"274151322000094","019011112586793",39.44,28.80,0,396.75,459.27,74.4,69.9,0.521,82616.8,82616.8,3957,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368431,645562.00
05/29/2014 09:00,0,2.869,ACTIVE,215.32,347.76,59.981,1401368403,"274151322000052","019011112586793",28.92,30.00,0,335.14,364.89,84.0,79.2,0.309,136055.2,136055.2,3883,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368433,645563.00
05/29/2014 09:00,0,2.828,ACTIVE,215.32,345.96,59.981,1401368403,"274151322000085","019011112586793",29.24,27.80,0,334.54,392.55,83.8,78.9,0.318,135396.8,135396.8,3871,0,0,0,L,1151911521,0,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368434,645564.00
05/29/2014 09:00,0,2.789,ACTIVE,215.54,354.67,59.986,1401368403,"274151322000087","019011112586793",28.69,29.80,0,330.33,384.43,81.0,76.2,0.309,130348.8,130348.8,3871,0,0,0,L,1151911521,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368436,645565.00
05/29/2014 09:00,0,2.902,ACTIVE,215.09,354.97,59.991,1401368403,"274151322000088","019011112586793",28.65,28.00,0,335.74,364.59,84.1,79.3,0.314,131012.8,131012.8,3873,0,0,0,L,1151911521,0,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368438,645566.00
05/29/2014 09:00,0,3.049,ACTIVE,215.09,348.06,59.981,1401368403,"274151322000095","019011112586793",29.30,29.50,0,332.43,373.61,90.5,85.5,0.340,137045.9,137045.9,3888,0,0,0,L,1151911521,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368440,645567.00
05/29/2014 09:00,0,1.992,ACTIVE,216.00,420.80,59.986,1401368403,"274151322000068","019011112586793",37.81,30.50,0,395.25,464.38,76.4,71.8,0.517,80458.6,80458.6,3895,0,0,0,L,1151911521,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368441,645568.00
05/29/2014 09:00,0,2.896,ACTIVE,215.32,348.96,59.986,1401368403,"274151322000054","019011112586793",29.20,28.80,0,333.93,364.59,85.8,80.8,0.323,134065.7,134065.7,3843,0,0,0,L,1151911521,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401368443,645569.00
05/29/2014 09:15,1,2.994,ACTIVE,216.3,324.60,60.00,1401369303,"040051121000097","019011112586793",26.28,25,0.345,317.19,355.41,78.3,74.4,0.365,309022.99999992,309035.99999992,320,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401369305,645570.00
05/29/2014 09:15,1,3.059,ACTIVE,216.1,333.10,60.03,1401369303,"040051121000095","019011112586793",23.78,25,0.313,299.93,447.74,72.3,67.4,0.339,277846.69999995,277858.09999995,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401369308,645571.00
05/29/2014 09:15,1,2.088,ACTIVE,216.5,380.72,60.03,1401369303,"033051125000132","019011112586793",27.01,23,0.320,301.24,448.64,56.1,60.4,0.163,252457.69999951,252466.89999951,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401369310,645572.00
05/29/2014 09:15,1,2.063,ACTIVE,216.2,399.52,60.00,1401369303,"033051125000135","019011112586793",26.95,25,0.306,301.07,450.80,55.3,43.5,0.307,248476.19999986,248485.39999985,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401369312,645573.00
05/29/2014 09:15,1,3.047,ACTIVE,215.4,343.28,60.03,1401369303,"040051121000116","019011112586793",26.05,22,0.346,317.14,354.34,79.0,74.2,0.370,292663.99999997,292676.79999998,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401369314,645574.00
05/29/2014 09:15,1,3.115,ACTIVE,215.9,328.44,60.00,1401369303,"040051121000068","019011112586793",23.96,24,0.325,297.35,450.51,74.2,69.8,0.351,283200.69999998,283212.99999998,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401369317,645575.00
05/29/2014 09:15,1,2.254,ACTIVE,215.5,340.41,60.03,1401369303,"033051125000118","019011112586793",39.61,24,0.396,300.93,449.01,88.8,85.0,0.413,321713.90000005,321726.30000005,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401369319,645576.00
05/29/2014 09:15,1,2.255,ACTIVE,215.5,325.65,60.00,1401369303,"033051125000150","019011112586793",39.50,24,0.394,316.33,357.01,88.6,84.6,0.415,324597.79999962,324612.69999962,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401369321,645577.00
05/29/2014 09:15,1,2.694,ACTIVE,216.1,347.83,60.00,1401369303,"040051121000185","019011112586793",26.81,24,0.314,301.44,451.47,71.8,67.6,0.340,292414.10000003,292424.60000003,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401369323,645578.00
05/29/2014 09:15,1,2.988,ACTIVE,215.5,321.93,60.03,1401369303,"040051121000195","019011112586793",26.06,24,0.342,317.09,353.65,77.4,73.4,0.368,295055.90000015,295068.70000015,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401369325,645579.00
05/29/2014 09:15,0,3.113,ACTIVE,215.77,344.45,59.959,1401369303,"274151322000083","019011112586793",28.96,31.50,0,334.24,366.40,91.4,86.3,0.367,135890.9,135890.9,3965,0,0,0,L,1151911521,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401369327,645580.00
05/29/2014 09:15,0,3.375,ACTIVE,216.90,347.16,59.970,1401369303,"274151322000076","019011112586793",29.70,32.60,0,335.14,368.80,101.5,96.0,0.393,138532.0,138532.0,3943,0,0,0,L,1151911521,0,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401369329,645581.00
05/29/2014 09:15,0,2.170,ACTIVE,216.22,415.99,59.965,1401369303,"274151322000094","019011112586793",38.43,32.60,0,393.75,460.78,84.7,79.8,0.323,82630.6,82630.6,3958,0,0,0,L,1151911521,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401369331,645582.00
05/29/2014 09:15,0,3.260,ACTIVE,216.22,351.07,59.970,1401369303,"274151322000052","019011112586793",28.78,32.60,0,333.93,366.70,95.1,89.8,0.358,136070.9,136070.9,3884,0,0,0,L,1151911521,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401369332,645583.00
05/29/2014 09:15,0,3.184,ACTIVE,216.67,352.27,59.970,1401369303,"274151322000085","019011112586793",29.24,29.80,0,334.54,366.70,94.3,89.1,0.345,135412.2,135412.2,3872,0,0,0,L,1151911521,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401369334,645584.00
05/29/2014 09:15,0,3.182,ACTIVE,216.45,346.26,59.975,1401369303,"274151322000087","019011112586793",28.13,32.80,0,333.93,365.80,90.5,85.5,0.340,130363.6,130363.6,3872,0,0,0,L,1151911521,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401369336,645585.00
05/29/2014 09:15,0,3.227,ACTIVE,216.22,354.67,59.965,1401369303,"274151322000088","019011112586793",28.88,30.50,0,333.93,366.40,94.4,89.2,0.349,131028.1,131028.1,3874,0,0,0,L,1151911521,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401369338,645586.00
05/29/2014 09:15,0,3.430,ACTIVE,216.45,352.57,59.975,1401369303,"274151322000095","019011112586793",29.30,32.20,0,334.24,368.20,101.8,96.3,0.380,137062.3,137062.3,3889,0,0,0,L,1151911521,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401369340,645587.00
05/29/2014 09:15,0,2.213,ACTIVE,217.58,415.69,59.986,1401369303,"274151322000068","019011112586793",38.96,33.80,0,394.95,464.38,87.3,82.4,0.323,80472.4,80472.4,3896,0,0,0,L,1151911521,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401369341,645588.00
05/29/2014 09:15,0,3.332,ACTIVE,216.45,353.17,59.970,1401369303,"274151322000054","019011112586793",28.84,32.00,0,333.63,367.00,97.3,92.0,0.367,134081.2,134081.2,3844,0,0,0,L,1151911521,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401369343,645589.00
05/29/2014 09:30,1,3.931,ACTIVE,216.2,347.97,60.03,1401370203,"040051121000097","019011112586793",26.07,27,0.452,317.32,361.69,101.9,97.3,0.468,309035.99999992,309057.89999996,322,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401370206,645590.00
05/29/2014 09:30,1,4.009,ACTIVE,216.1,355.06,60.03,1401370203,"040051121000095","019011112586793",23.48,27,0.411,318.25,359.02,93.7,88.4,0.429,277858.09999995,277877.99999995,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401370208,645591.00
05/29/2014 09:30,1,2.577,ACTIVE,216.2,349.13,60.03,1401370203,"033051125000132","019011112586793",34.88,25,0.393,301.65,450.20,89.4,84.8,0.416,252466.89999951,252485.59999951,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401370210,645592.00
05/29/2014 09:30,1,2.531,ACTIVE,216.7,322.93,60.03,1401370203,"033051125000135","019011112586793",34.68,27,0.389,301.15,451.73,87.3,83.7,0.408,248485.39999985,248503.39999985,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401370212,645593.00
05/29/2014 09:30,1,3.933,ACTIVE,215.4,345.96,60.03,1401370203,"040051121000116","019011112586793",26.05,23,0.452,315.98,360.07,101.9,96.7,0.472,292676.79999998,292698.69999996,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401370215,645594.00
05/29/2014 09:30,1,4.099,ACTIVE,216.2,321.99,60.03,1401370203,"040051121000068","019011112586793",23.41,26,0.423,318.38,359.76,95.5,90.9,0.443,283212.99999998,283235.2,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401370217,645595.00
05/29/2014 09:30,1,2.935,ACTIVE,216.2,344.47,60.03,1401370203,"033051125000118","019011112586793",39.53,26,0.515,315.40,363.95,115.4,110.7,0.528,321726.30000005,321751.40000005,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401370219,645596.00
05/29/2014 09:30,1,2.927,ACTIVE,216.8,349.18,60.03,1401370203,"033051125000150","019011112586793",39.54,26,0.514,315.86,365.70,115.1,111.1,0.524,324612.69999962,324637.69999962,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401370221,645597.00
05/29/2014 09:30,1,3.604,ACTIVE,216.3,327.85,60.03,1401370203,"040051121000185","019011112586793",26.51,27,0.419,318.39,358.95,95.1,90.4,0.440,292424.60000003,292444.80000008,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401370224,645598.00
05/29/2014 09:30,1,3.967,ACTIVE,215.6,355.91,60.03,1401370203,"040051121000195","019011112586793",25.81,26,0.450,317.31,361.27,101.9,96.8,0.468,295068.70000015,295090.50000015,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401370226,645599.00
05/29/2014 09:30,0,4.078,ACTIVE,216.00,346.26,59.981,1401370203,"274151322000083","019011112586793",28.49,35.00,0,333.03,370.30,117.7,111.6,0.477,135916.4,135916.4,3966,0,0,0,L,1151911521,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401370228,645600.00
05/29/2014 09:30,0,4.467,ACTIVE,217.35,347.76,59.970,1401370203,"274151322000076","019011112586793",28.71,36.00,0,332.43,379.32,129.8,123.3,0.504,138560.2,138560.2,3944,0,0,0,L,1151911521,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401370229,645601.00
05/29/2014 09:30,0,2.738,ACTIVE,216.45,427.71,59.970,1401370203,"274151322000094","019011112586793",39.08,36.50,0,395.85,443.04,109.2,103.4,0.411,82654.0,82654.0,3959,0,0,0,L,1151911521,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401370231,645602.00
05/29/2014 09:30,0,4.207,ACTIVE,216.45,348.96,59.970,1401370203,"274151322000052","019011112586793",28.37,36.30,0,332.73,370.90,121.0,114.9,0.464,136097.1,136097.1,3885,0,0,0,L,1151911521,0,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401370233,645603.00
05/29/2014 09:30,0,4.107,ACTIVE,216.45,345.96,59.965,1401370203,"274151322000085","019011112586793",28.77,33.80,0,333.33,371.21,119.8,113.7,0.451,135438.2,135438.2,3873,0,0,0,L,1151911521,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401370234,645604.00
05/29/2014 09:30,0,4.027,ACTIVE,216.67,349.26,59.970,1401370203,"274151322000087","019011112586793",27.91,38.00,0,332.43,370.90,113.7,107.8,0.433,130388.4,130388.4,3873,0,0,0,L,1151911521,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401370236,645605.00
05/29/2014 09:30,0,4.139,ACTIVE,216.45,349.26,59.970,1401370203,"274151322000088","019011112586793",28.21,34.00,0,331.83,371.21,118.2,112.1,0.442,131053.8,131053.8,3875,0,0,0,L,1151911521,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401370238,645606.00
05/29/2014 09:30,0,4.314,ACTIVE,215.77,354.97,59.970,1401370203,"274151322000095","019011112586793",28.98,35.20,0,332.73,372.41,126.6,120.3,0.468,137089.9,137089.9,3890,0,0,0,L,1151911521,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401370240,645607.00
05/29/2014 09:30,0,2.777,ACTIVE,217.35,421.70,59.970,1401370203,"274151322000068","019011112586793",38.45,38.20,0,397.96,449.35,108.4,102.7,0.407,80495.8,80495.8,3897,0,0,0,L,1151911521,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401370242,645608.00
05/29/2014 09:30,0,4.152,ACTIVE,216.45,345.36,59.991,1401370203,"274151322000054","019011112586793",28.41,35.80,0,332.73,371.51,119.5,113.4,0.451,134107.1,134107.1,3845,0,0,0,L,1151911521,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401370243,645609.00
05/29/2014 09:45,1,4.163,ACTIVE,216.8,337.16,60.03,1401371103,"040051121000097","019011112586793",25.79,29,0.474,317.31,363.93,106.8,102.2,0.483,309057.89999996,309082.59999995,324,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371105,645610.00
05/29/2014 09:45,1,4.234,ACTIVE,216.4,350.94,60.03,1401371103,"040051121000095","019011112586793",23.17,29,0.429,317.78,359.92,97.6,92.5,0.444,277877.99999995,277900.49999995,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371107,645611.00
05/29/2014 09:45,1,2.698,ACTIVE,216.7,351.19,60.03,1401371103,"033051125000132","019011112586793",34.68,27,0.410,318.79,359.26,93.1,88.6,0.428,252485.59999951,252506.99999951,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371110,645612.00
05/29/2014 09:45,1,2.643,ACTIVE,217.0,354.84,60.03,1401371103,"033051125000135","019011112586793",34.46,29,0.402,318.57,360.07,90.6,87.1,0.421,248503.39999985,248524.49999987,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371112,645613.00
05/29/2014 09:45,1,4.153,ACTIVE,216.1,356.81,60.03,1401371103,"040051121000116","019011112586793",25.61,25,0.468,316.01,362.21,105.8,100.6,0.484,292698.69999996,292723.09999994,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371114,645614.00
05/29/2014 09:45,1,4.262,ACTIVE,216.6,332.06,60.03,1401371103,"040051121000068","019011112586793",23.24,28,0.435,317.00,360.51,98.5,93.9,0.453,283235.2,283257.99999995,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371116,645615.00
05/29/2014 09:45,1,3.084,ACTIVE,215.9,323.96,60.03,1401371103,"033051125000118","019011112586793",38.97,27,0.534,316.51,366.71,119.6,115.0,0.538,321751.40000005,321779.40000005,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371119,645616.00
05/29/2014 09:45,1,3.047,ACTIVE,216.7,325.35,60.03,1401371103,"033051125000150","019011112586793",39.21,28,0.530,316.55,367.73,118.9,114.7,0.539,324637.69999962,324665.59999962,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371121,645617.00
05/29/2014 09:45,1,3.836,ACTIVE,216.5,326.13,60.03,1401371103,"040051121000185","019011112586793",26.23,28,0.443,318.53,361.30,100.1,95.5,0.460,292444.80000008,292467.80000008,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371123,645618.00
05/29/2014 09:45,1,4.167,ALERT,216.1,342.50,60.03,1401371103,"040051121000195","019011112586793",25.51,28,0.467,317.59,362.51,105.8,100.6,0.485,295090.50000015,295115.10000015,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1401371126,645619.00
05/29/2014 09:45,0,4.232,ACTIVE,216.90,354.37,59.975,1401371103,"274151322000083","019011112586793",28.37,38.00,0,331.83,373.01,121.5,115.4,0.482,135944.6,135944.6,3967,0,0,0,L,1151911521,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371128,645620.00
05/29/2014 09:45,0,4.568,ACTIVE,217.35,360.99,59.986,1401371103,"274151322000076","019011112586793",28.86,39.00,0,325.52,387.44,133.5,127.0,0.517,138591.4,138591.4,3945,0,0,0,L,1151911521,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371130,645621.00
05/29/2014 09:45,0,2.871,ACTIVE,216.67,414.79,59.981,1401371103,"274151322000094","019011112586793",38.68,39.80,0,385.93,448.45,112.8,106.9,0.433,82680.1,82680.1,3960,0,0,0,L,1151911521,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371131,645622.00
05/29/2014 09:45,0,4.355,ACTIVE,216.90,358.28,59.970,1401371103,"274151322000052","019011112586793",28.27,39.50,0,330.63,379.62,124.8,118.6,0.477,136126.2,136126.2,3886,0,0,0,L,1151911521,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371133,645623.00
05/29/2014 09:45,0,4.291,ACTIVE,217.13,349.56,59.970,1401371103,"274151322000085","019011112586793",28.43,36.00,0,328.52,384.13,123.5,117.2,0.464,135467.1,135467.1,3874,0,0,0,L,1151911521,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371135,645624.00
05/29/2014 09:45,0,4.189,ACTIVE,216.90,347.16,59.981,1401371103,"274151322000087","019011112586793",27.41,41.80,0,325.22,381.42,116.3,110.3,0.438,130415.7,130415.7,3874,0,0,0,L,1151911521,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371136,645625.00
05/29/2014 09:45,0,4.240,ACTIVE,216.67,348.36,60.002,1401371103,"274151322000088","019011112586793",28.25,37.50,0,333.03,375.41,121.3,115.2,0.455,131082.3,131082.3,3876,0,0,0,L,1151911521,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371138,645626.00
05/29/2014 09:45,0,4.480,ACTIVE,216.90,363.09,59.975,1401371103,"274151322000095","019011112586793",28.53,38.20,0,333.33,375.71,129.4,122.9,0.482,137120.3,137120.3,3891,0,0,0,L,1151911521,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371140,645627.00
05/29/2014 09:45,0,2.801,ACTIVE,218.03,425.01,59.981,1401371103,"274151322000068","019011112586793",39.00,41.00,0,394.35,443.94,110.9,105.1,0.420,80521.7,80521.7,3898,0,0,0,L,1151911521,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371142,645628.00
05/29/2014 09:45,0,4.275,ACTIVE,216.67,346.86,59.959,1401371103,"274151322000054","019011112586793",28.15,38.80,0,333.03,374.51,121.8,115.7,0.455,134135.8,134135.8,3846,0,0,0,L,1151911521,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371143,645629.00
05/29/2014 09:45,1,4.037,ACTIVE,217.3,351.65,60.00,1401371103,"040051121000097","019011112586793",25.79,29,0.458,317.64,363.00,103.6,99.2,0.474,309082.59999995,309085.89999996,326,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371105,645630.00
05/29/2014 09:45,1,4.120,ACTIVE,216.6,343.11,60.00,1401371103,"040051121000095","019011112586793",23.18,29,0.416,319.88,359.47,95.0,90.0,0.434,277900.49999995,277903.49999995,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371108,645631.00
05/29/2014 09:45,1,2.652,ACTIVE,217.2,331.17,60.03,1401371103,"033051125000132","019011112586793",34.41,27,0.399,318.89,359.95,90.8,86.3,0.415,252506.99999951,252509.89999951,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371110,645632.00
05/29/2014 09:45,1,2.581,ACTIVE,216.9,347.91,60.00,1401371103,"033051125000135","019011112586793",34.43,29,0.391,319.93,360.33,88.4,84.7,0.412,248524.49999987,248527.29999988,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371113,645633.00
05/29/2014 09:45,1,4.034,ACTIVE,216.0,330.45,60.00,1401371103,"040051121000116","019011112586793",25.72,25,0.455,318.73,361.91,103.2,97.7,0.473,292723.09999994,292726.39999995,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371236,645634.00
05/29/2014 09:45,1,4.142,ACTIVE,217.2,328.02,60.00,1401371103,"040051121000068","019011112586793",23.23,28,0.421,319.00,361.37,95.7,91.4,0.440,283257.99999995,283261.09999997,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371238,645635.00
05/29/2014 09:45,1,2.965,ACTIVE,216.6,357.63,60.00,1401371103,"033051125000118","019011112586793",39.34,28,0.517,316.66,366.58,116.0,111.3,0.530,321779.40000005,321783.20000005,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371240,645636.00
05/29/2014 09:45,1,2.972,ACTIVE,216.5,352.30,60.00,1401371103,"033051125000150","019011112586793",38.97,28,0.513,317.01,366.87,115.2,110.8,0.527,324665.59999962,324669.29999962,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371243,645637.00
05/29/2014 09:45,1,3.745,ACTIVE,216.7,332.85,60.00,1401371103,"040051121000185","019011112586793",26.15,29,0.431,319.11,361.10,97.4,92.9,0.447,292467.80000008,292471.00000007,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371245,645638.00
05/29/2014 09:45,1,4.040,ACTIVE,216.5,357.91,60.00,1401371103,"040051121000195","019011112586793",25.56,28,0.454,318.10,362.86,102.7,97.9,0.471,295115.10000015,295118.30000015,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371247,645639.00
05/29/2014 09:45,0,4.143,ACTIVE,216.90,361.89,59.965,1401371103,"274151322000083","019011112586793",28.23,38.20,0,334.84,371.81,118.3,112.3,0.473,135948.4,135948.4,3968,0,0,0,L,1151911521,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371249,645640.00
05/29/2014 09:45,0,4.436,ACTIVE,217.58,346.26,59.959,1401371103,"274151322000076","019011112586793",28.96,39.50,0,338.44,375.71,130.1,123.6,0.495,138595.6,138595.6,3946,0,0,0,L,1151911521,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371251,645641.00
05/29/2014 09:45,0,2.768,ACTIVE,216.90,422.60,59.949,1401371103,"274151322000094","019011112586793",38.74,39.50,0,395.55,438.53,108.2,102.6,0.407,82683.6,82683.6,3961,0,0,0,L,1151911521,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371252,645642.00
05/29/2014 09:45,0,4.240,ACTIVE,216.90,347.76,59.959,1401371103,"274151322000052","019011112586793",28.25,39.30,0,336.94,373.31,121.3,115.1,0.460,136130.1,136130.1,3887,0,0,0,L,1151911521,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371254,645643.00
05/29/2014 09:45,0,4.174,ACTIVE,217.13,360.08,59.922,1401371103,"274151322000085","019011112586793",28.47,37.00,0,338.14,373.01,120.3,114.2,0.460,135470.9,135470.9,3875,0,0,0,L,1151911521,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371256,645644.00
05/29/2014 09:45,0,4.105,ACTIVE,217.13,347.16,59.970,1401371103,"274151322000087","019011112586793",27.33,42.50,0,337.54,371.81,113.6,107.7,0.424,130419.3,130419.3,3875,0,0,0,L,1151911521,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371257,645645.00
05/29/2014 09:45,0,4.199,ACTIVE,216.67,349.26,59.959,1401371103,"274151322000088","019011112586793",28.01,37.80,0,337.54,373.01,119.1,113.0,0.446,131086.1,131086.1,3877,0,0,0,L,1151911521,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371259,645646.00
05/29/2014 09:45,0,4.402,ACTIVE,216.67,352.27,59.959,1401371103,"274151322000095","019011112586793",28.59,38.60,0,337.54,374.21,127.4,121.0,0.477,137124.4,137124.4,3892,0,0,0,L,1151911521,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371261,645647.00
05/29/2014 09:45,0,2.766,ACTIVE,217.80,418.09,59.970,1401371103,"274151322000068","019011112586793",39.14,41.00,0,398.56,440.04,109.7,103.9,0.411,80525.2,80525.2,3899,0,0,0,L,1151911521,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371263,645648.00
05/29/2014 09:45,0,4.207,ACTIVE,216.67,359.48,59.965,1401371103,"274151322000054","019011112586793",28.23,38.60,0,335.44,373.31,120.1,114.0,0.455,134139.7,134139.7,3847,0,0,0,L,1151911521,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401371264,645649.00
05/29/2014 10:00,1,4.432,ACTIVE,216.3,326.71,60.00,1401372003,"040051121000097","019011112586793",25.71,30,0.502,317.37,365.60,113.4,108.4,0.516,309085.89999996,309108.69999991,328,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372005,645650.00
05/29/2014 10:00,1,4.514,ACTIVE,216.1,351.36,60.00,1401372003,"040051121000095","019011112586793",22.93,30,0.455,317.77,361.26,103.0,98.2,0.469,277903.49999995,277924.19999995,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372008,645651.00
05/29/2014 10:00,1,2.906,ACTIVE,215.6,342.23,60.00,1401372003,"033051125000132","019011112586793",34.23,28,0.438,319.13,361.18,99.0,94.4,0.456,252509.89999951,252529.79999951,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372010,645652.00
05/29/2014 10:00,1,2.861,ACTIVE,216.3,346.09,60.00,1401372003,"033051125000135","019011112586793",33.90,30,0.429,318.38,360.70,96.5,92.9,0.447,248527.29999988,248546.79999988,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372012,645653.00
05/29/2014 10:00,1,4.435,ALERT,215.4,356.66,60.00,1401372003,"040051121000116","019011112586793",25.45,26,0.499,316.95,363.83,112.3,107.1,0.509,292726.39999995,292748.89999995,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401372015,645654.00
05/29/2014 10:00,1,4.498,ACTIVE,215.8,343.48,60.00,1401372003,"040051121000068","019011112586793",23.23,29,0.462,318.24,362.57,103.9,99.3,0.477,283261.09999997,283281.99999995,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372017,645655.00
05/29/2014 10:00,1,3.281,ACTIVE,215.7,331.70,60.03,1401372003,"033051125000118","019011112586793",38.89,29,0.568,315.60,369.59,126.9,122.0,0.571,321783.20000005,321809.00000005,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372019,645656.00
05/29/2014 10:00,1,3.260,ACTIVE,216.2,362.79,60.00,1401372003,"033051125000150","019011112586793",39.06,30,0.567,316.35,369.81,126.7,122.4,0.574,324669.29999962,324695.09999962,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372021,645657.00
05/29/2014 10:00,1,4.248,ACTIVE,216.1,323.31,60.00,1401372003,"040051121000185","019011112586793",25.68,30,0.482,318.46,363.31,108.5,104.1,0.495,292471.00000007,292492.70000006,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372024,645658.00
05/29/2014 10:00,1,4.475,ACTIVE,215.8,322.71,60.00,1401372003,"040051121000195","019011112586793",25.41,29,0.503,317.48,364.95,113.1,108.0,0.516,295118.30000015,295141.00000015,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372026,645659.00
05/29/2014 10:00,0,4.572,ACTIVE,216.67,348.36,59.933,1401372003,"274151322000083","019011112586793",28.15,40.60,0,333.03,375.71,130.3,123.9,0.526,135974.6,135974.6,3969,0,0,0,L,1151911521,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372028,645660.00
05/29/2014 10:00,0,4.883,ACTIVE,217.58,366.40,59.970,1401372003,"274151322000076","019011112586793",28.94,41.00,0,333.33,379.62,143.1,136.1,0.548,138624.4,138624.4,3947,0,0,0,L,1151911521,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372029,645661.00
05/29/2014 10:00,0,3.055,ACTIVE,216.90,417.79,59.959,1401372003,"274151322000094","019011112586793",39.04,41.80,0,394.05,444.24,121.2,115.1,0.473,82707.7,82707.7,3962,0,0,0,L,1151911521,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372031,645662.00
05/29/2014 10:00,0,4.699,ACTIVE,217.13,360.38,59.959,1401372003,"274151322000052","019011112586793",28.27,41.80,0,332.73,376.92,134.4,127.8,0.508,136156.9,136156.9,3888,0,0,0,L,1151911521,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372033,645663.00
05/29/2014 10:00,0,4.707,ACTIVE,217.13,365.19,59.965,1401372003,"274151322000085","019011112586793",28.07,38.80,0,333.63,376.62,133.8,127.2,0.508,135497.5,135497.5,3876,0,0,0,L,1151911521,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372035,645664.00
05/29/2014 10:00,0,4.600,ACTIVE,217.13,345.96,59.959,1401372003,"274151322000087","019011112586793",27.00,46.80,0,332.43,374.81,125.6,119.3,0.473,130444.4,130444.4,3876,0,0,0,L,1151911521,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372036,645665.00
05/29/2014 10:00,0,4.680,ACTIVE,216.67,348.36,59.954,1401372003,"274151322000088","019011112586793",27.91,39.30,0,333.33,376.31,132.2,125.7,0.495,131112.4,131112.4,3878,0,0,0,L,1151911521,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372038,645666.00
05/29/2014 10:00,0,4.898,ACTIVE,217.13,359.78,59.970,1401372003,"274151322000095","019011112586793",28.41,41.50,0,332.73,378.12,141.0,134.2,0.526,137152.5,137152.5,3893,0,0,0,L,1151911521,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372040,645667.00
05/29/2014 10:00,0,3.170,ACTIVE,218.03,409.98,59.954,1401372003,"274151322000068","019011112586793",37.99,43.00,0,394.95,445.45,122.2,116.0,0.464,80549.3,80549.3,3900,0,0,0,L,1151911521,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372041,645668.00
