ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2014 10:00,0,4.654,ACTIVE,216.90,352.87,59.954,1401372003,"274151322000054","019011112586793",28.35,42.00,0,319.51,397.66,133.5,126.9,0.508,134166.2,134166.2,3848,0,0,0,L,1151911521,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372043,645669.00
05/29/2014 10:15,1,4.832,ACTIVE,218.2,365.45,60.00,1401372903,"040051121000097","019011112586793",25.35,32,0.538,317.52,370.76,121.9,116.8,0.546,309108.69999991,309137.29999993,330,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372905,645670.00
05/29/2014 10:15,1,4.890,ACTIVE,217.1,339.43,60.03,1401372903,"040051121000095","019011112586793",22.73,32,0.487,318.02,365.04,110.6,105.6,0.496,277924.19999995,277949.99999995,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372907,645671.00
05/29/2014 10:15,1,3.137,ACTIVE,217.8,326.43,60.03,1401372903,"033051125000132","019011112586793",34.06,29,0.467,318.97,365.13,106.3,101.6,0.482,252529.79999951,252554.59999951,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372910,645672.00
05/29/2014 10:15,1,3.086,ACTIVE,217.5,345.09,60.00,1401372903,"033051125000135","019011112586793",33.74,32,0.460,318.34,365.40,103.6,99.6,0.473,248546.79999988,248571.29999988,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372912,645673.00
05/29/2014 10:15,1,4.794,ACTIVE,216.9,332.43,60.00,1401372903,"040051121000116","019011112586793",25.38,28,0.535,316.29,368.43,121.1,115.5,0.547,292748.89999995,292777.19999996,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372914,645674.00
05/29/2014 10:15,1,4.922,ACTIVE,217.2,335.82,60.03,1401372903,"040051121000068","019011112586793",22.91,31,0.495,318.24,366.44,112.2,107.1,0.508,283281.99999995,283308.29999996,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372917,645675.00
05/29/2014 10:15,1,3.574,ACTIVE,217.5,326.05,60.03,1401372903,"033051125000118","019011112586793",38.52,31,0.609,299.16,387.51,137.0,131.5,0.612,321809.00000005,321841.30000005,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372919,645676.00
05/29/2014 10:15,1,3.548,ALERT,217.4,367.66,60.03,1401372903,"033051125000150","019011112586793",38.67,31,0.608,316.23,372.43,136.5,131.4,0.611,324695.09999962,324727.39999962,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401372922,645677.00
05/29/2014 10:15,1,4.673,ACTIVE,217.8,359.15,60.03,1401372903,"040051121000185","019011112586793",25.39,32,0.523,317.87,367.37,118.1,113.5,0.533,292492.70000006,292520.40000005,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372924,645678.00
05/29/2014 10:15,1,4.853,ACTIVE,216.7,328.81,60.00,1401372903,"040051121000195","019011112586793",25.30,31,0.539,315.34,368.76,122.2,116.4,0.550,295141.00000015,295169.70000015,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372926,645679.00
05/29/2014 10:15,0,4.967,ACTIVE,216.67,348.36,59.975,1401372903,"274151322000083","019011112586793",27.97,44.00,0,333.03,377.52,140.6,133.8,0.566,136007.5,136007.5,3970,0,0,0,L,1151911521,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372928,645680.00
05/29/2014 10:15,0,5.352,ACTIVE,218.03,368.50,59.975,1401372903,"274151322000076","019011112586793",28.29,43.20,0,333.93,383.53,153.3,146.0,0.597,138660.4,138660.4,3948,0,0,0,L,1151911521,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372930,645681.00
05/29/2014 10:15,0,3.273,ACTIVE,217.58,420.80,59.970,1401372903,"274151322000094","019011112586793",38.92,44.00,0,386.83,444.85,129.9,123.5,0.491,82738.0,82738.0,3963,0,0,0,L,1151911521,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372932,645682.00
05/29/2014 10:15,0,5.127,ACTIVE,216.90,367.30,59.965,1401372903,"274151322000052","019011112586793",27.73,44.30,0,333.33,378.72,143.9,137.0,0.552,136190.6,136190.6,3889,0,0,0,L,1151911521,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372933,645683.00
05/29/2014 10:15,0,5.076,ACTIVE,217.35,366.70,59.965,1401372903,"274151322000085","019011112586793",27.91,41.30,0,333.93,378.72,143.5,136.6,0.544,135531.1,135531.1,3877,0,0,0,L,1151911521,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372935,645684.00
05/29/2014 10:15,0,4.963,ACTIVE,217.35,354.07,59.975,1401372903,"274151322000087","019011112586793",26.66,50.80,0,333.03,376.62,133.9,127.3,0.508,130475.8,130475.8,3877,0,0,0,L,1151911521,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372937,645685.00
05/29/2014 10:15,0,5.047,ACTIVE,216.90,362.19,59.970,1401372903,"274151322000088","019011112586793",27.69,42.00,0,330.93,398.86,141.6,134.7,0.535,131145.6,131145.6,3879,0,0,0,L,1151911521,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372938,645686.00
05/29/2014 10:15,0,5.260,ACTIVE,216.67,367.30,59.975,1401372903,"274151322000095","019011112586793",28.23,44.50,0,333.03,379.92,150.3,143.2,0.566,137187.8,137187.8,3894,0,0,0,L,1151911521,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372940,645687.00
05/29/2014 10:15,0,3.291,ACTIVE,218.03,420.80,59.975,1401372903,"274151322000068","019011112586793",39.00,45.00,0,388.94,443.34,130.5,124.0,0.486,80579.7,80579.7,3901,0,0,0,L,1151911521,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372942,645688.00
05/29/2014 10:15,0,5.064,ACTIVE,217.13,364.89,59.975,1401372903,"274151322000054","019011112586793",27.87,44.50,0,316.50,391.04,142.9,136.0,0.544,134199.5,134199.5,3849,0,0,0,L,1151911521,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372943,645689.00
05/29/2014 10:15,1,4.897,ACTIVE,216.9,326.99,60.03,1401372903,"040051121000097","019011112586793",25.36,32,0.548,318.68,368.70,123.6,118.3,0.557,309137.29999993,309141.19999991,332,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372906,645690.00
05/29/2014 10:15,1,4.955,ACTIVE,216.7,347.67,60.00,1401372903,"040051121000095","019011112586793",22.76,32,0.495,319.22,365.85,112.2,106.9,0.507,277949.99999995,277953.49999995,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372908,645691.00
05/29/2014 10:15,1,3.187,ACTIVE,217.4,354.00,60.03,1401372903,"033051125000132","019011112586793",34.04,30,0.476,319.21,364.96,108.0,103.3,0.489,252554.59999951,252557.99999951,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372910,645692.00
05/29/2014 10:15,1,3.126,ACTIVE,216.8,353.29,60.03,1401372903,"033051125000135","019011112586793",33.90,32,0.469,320.14,364.53,105.4,101.2,0.484,248571.29999988,248574.59999989,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372913,645693.00
05/29/2014 10:15,1,4.852,ACTIVE,216.4,333.92,60.00,1401372903,"040051121000116","019011112586793",25.46,28,0.546,317.21,368.77,122.9,117.5,0.553,292777.19999996,292781.09999994,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372915,645694.00
05/29/2014 10:15,1,5.024,ACTIVE,216.8,360.30,60.00,1401372903,"040051121000068","019011112586793",22.81,31,0.504,318.44,365.67,114.0,108.9,0.518,283308.29999996,283311.99999995,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372917,645695.00
05/29/2014 10:15,1,3.597,ACTIVE,216.3,340.50,60.03,1401372903,"033051125000118","019011112586793",38.92,31,0.623,316.99,373.00,139.3,134.1,0.618,321841.30000005,321845.80000005,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372919,645696.00
05/29/2014 10:15,1,3.594,ACTIVE,216.6,365.80,60.00,1401372903,"033051125000150","019011112586793",38.84,31,0.621,316.84,374.12,138.9,133.9,0.617,324727.39999962,324731.89999962,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372921,645697.00
05/29/2014 10:15,1,4.753,ACTIVE,217.1,362.93,60.00,1401372903,"040051121000185","019011112586793",25.38,32,0.533,318.19,368.44,120.0,115.2,0.540,292520.40000005,292524.20000006,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372924,645698.00
05/29/2014 10:15,1,4.916,ACTIVE,216.7,326.55,60.00,1401372903,"040051121000195","019011112586793",25.37,31,0.549,318.29,369.69,124.1,118.5,0.559,295169.70000015,295173.60000015,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372926,645699.00
05/29/2014 10:15,0,5.027,ACTIVE,216.45,355.88,59.970,1401372903,"274151322000083","019011112586793",28.01,45.00,0,333.33,377.22,142.5,135.6,0.570,136012.0,136012.0,3971,0,0,0,L,1151911521,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372928,645700.00
05/29/2014 10:15,0,5.445,ACTIVE,217.80,363.99,59.970,1401372903,"274151322000076","019011112586793",28.11,43.80,0,338.74,381.12,154.9,147.6,0.605,138665.2,138665.2,3949,0,0,0,L,1151911521,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401372929,645701.00
05/29/2014 10:15,0,3.365,ACTIVE,216.67,413.59,59.965,1401372903,"274151322000094","019011112586793",38.47,44.30,0,394.35,440.64,131.9,125.4,0.513,82742.1,82742.1,3964,0,0,0,L,1151911521,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373051,645702.00
05/29/2014 10:15,0,5.166,ACTIVE,217.13,358.58,59.970,1401372903,"274151322000052","019011112586793",27.77,44.30,0,336.64,378.42,145.2,138.2,0.552,136195.1,136195.1,3890,0,0,0,L,1151911521,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373053,645703.00
05/29/2014 10:15,0,5.141,ACTIVE,217.13,356.78,59.970,1401372903,"274151322000085","019011112586793",27.83,41.30,0,337.84,378.42,144.8,137.9,0.548,135535.6,135535.6,3878,0,0,0,L,1151911521,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373054,645704.00
05/29/2014 10:15,0,5.008,ACTIVE,217.35,351.07,59.986,1401372903,"274151322000087","019011112586793",26.60,51.50,0,337.84,376.31,134.8,128.2,0.517,130480.0,130480.0,3878,0,0,0,L,1151911521,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373056,645705.00
05/29/2014 10:15,0,5.090,ACTIVE,216.90,354.97,59.981,1401372903,"274151322000088","019011112586793",27.73,41.30,0,337.24,378.72,142.9,136.0,0.535,131150.1,131150.1,3880,0,0,0,L,1151911521,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373058,645706.00
05/29/2014 10:15,0,5.322,ACTIVE,216.90,359.48,59.975,1401372903,"274151322000095","019011112586793",28.15,44.50,0,334.24,379.92,151.7,144.5,0.566,137192.6,137192.6,3895,0,0,0,L,1151911521,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373060,645707.00
05/29/2014 10:15,0,3.385,ACTIVE,218.26,429.52,59.986,1401372903,"274151322000068","019011112586793",38.76,45.50,0,389.24,443.64,132.4,125.8,0.499,80583.8,80583.8,3902,0,0,0,L,1151911521,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373062,645708.00
05/29/2014 10:15,0,5.117,ACTIVE,217.13,350.17,59.975,1401372903,"274151322000054","019011112586793",27.81,45.00,0,334.24,378.72,144.1,137.1,0.548,134204.1,134204.1,3850,0,0,0,L,1151911521,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373064,645709.00
05/29/2014 10:30,1,5.128,ACTIVE,216.3,325.47,60.00,1401373804,"040051121000097","019011112586793",25.05,33,0.568,316.63,368.84,127.8,122.5,0.574,309141.19999991,309167.29999993,334,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373807,645710.00
05/29/2014 10:30,1,5.188,ACTIVE,216.4,360.56,60.00,1401373804,"040051121000095","019011112586793",22.42,33,0.512,316.72,364.89,115.7,110.5,0.521,277953.49999995,277976.99999995,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373809,645711.00
05/29/2014 10:30,1,3.312,ACTIVE,216.5,356.36,60.00,1401373804,"033051125000132","019011112586793",33.53,31,0.488,318.19,365.05,110.5,105.2,0.505,252557.99999951,252580.49999951,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373811,645712.00
05/29/2014 10:30,1,3.193,ACTIVE,216.8,345.86,60.03,1401373804,"033051125000135","019011112586793",33.50,33,0.475,317.09,364.62,106.4,102.6,0.486,248574.59999989,248596.79999988,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373813,645713.00
05/29/2014 10:30,1,5.013,ACTIVE,216.0,353.37,60.00,1401373804,"040051121000116","019011112586793",25.01,29,0.553,316.65,367.50,124.7,118.8,0.561,292781.09999994,292806.89999995,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373815,645714.00
05/29/2014 10:30,1,5.139,ACTIVE,216.2,348.51,60.00,1401373804,"040051121000068","019011112586793",22.56,32,0.512,317.58,365.92,115.4,110.2,0.523,283311.99999995,283335.89999999,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373818,645715.00
05/29/2014 10:30,1,3.702,ACTIVE,216.4,368.83,60.00,1401373804,"033051125000118","019011112586793",38.43,32,0.631,313.07,373.80,141.6,135.7,0.633,321845.80000005,321875.30000005,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373820,645716.00
05/29/2014 10:30,1,3.677,ACTIVE,217.0,347.36,60.00,1401373804,"033051125000150","019011112586793",38.50,32,0.631,315.64,373.97,140.9,136.1,0.636,324731.89999962,324761.49999962,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373822,645717.00
05/29/2014 10:30,1,4.956,ACTIVE,216.7,340.18,60.00,1401373804,"040051121000185","019011112586793",24.93,34,0.547,316.81,367.88,122.9,118.1,0.555,292524.20000006,292549.70000006,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373824,645718.00
05/29/2014 10:30,1,5.114,ACTIVE,216.5,353.96,60.00,1401373804,"040051121000195","019011112586793",24.94,33,0.563,316.26,368.66,126.9,121.4,0.569,295173.60000015,295199.80000015,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373827,645719.00
05/29/2014 10:30,0,5.156,ACTIVE,217.13,358.58,59.933,1401373804,"274151322000083","019011112586793",27.85,46.20,0,332.73,379.02,145.2,138.2,0.583,136042.0,136042.0,3972,0,0,0,L,1151911521,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373828,645720.00
05/29/2014 10:30,0,5.488,ACTIVE,218.48,367.60,59.949,1401373804,"274151322000076","019011112586793",28.33,46.20,0,334.84,382.93,157.4,150.0,0.605,138697.9,138697.9,3950,0,0,0,L,1151911521,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373830,645721.00
05/29/2014 10:30,0,3.533,ACTIVE,217.58,412.38,59.949,1401373804,"274151322000094","019011112586793",37.49,47.30,0,385.63,443.64,133.5,126.9,0.513,82769.8,82769.8,3965,0,0,0,L,1151911521,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373832,645722.00
05/29/2014 10:30,0,5.295,ACTIVE,217.58,368.80,59.954,1401373804,"274151322000052","019011112586793",27.41,46.60,0,332.43,380.22,146.9,139.9,0.566,136225.7,136225.7,3891,0,0,0,L,1151911521,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373834,645723.00
05/29/2014 10:30,0,5.242,ACTIVE,217.80,352.57,59.938,1401373804,"274151322000085","019011112586793",27.59,44.50,0,333.63,380.52,146.3,139.3,0.552,135566.2,135566.2,3879,0,0,0,L,1151911521,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373835,645724.00
05/29/2014 10:30,0,5.146,ACTIVE,217.58,363.39,59.949,1401373804,"274151322000087","019011112586793",26.16,55.00,0,332.73,378.12,136.2,129.6,0.513,130508.4,130508.4,3879,0,0,0,L,1151911521,0,124.49,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373837,645725.00
05/29/2014 10:30,0,5.146,ACTIVE,217.58,350.77,59.970,1401373804,"274151322000088","019011112586793",27.53,43.60,0,333.33,379.92,143.4,136.5,0.539,131180.1,131180.1,3881,0,0,0,L,1151911521,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373839,645726.00
05/29/2014 10:30,0,5.459,ACTIVE,217.13,361.59,59.938,1401373804,"274151322000095","019011112586793",27.73,46.80,0,332.43,381.73,153.4,146.2,0.570,137224.6,137224.6,3896,0,0,0,L,1151911521,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373840,645727.00
05/29/2014 10:30,0,3.463,ACTIVE,218.26,419.90,59.949,1401373804,"274151322000068","019011112586793",37.73,46.20,0,386.83,444.85,131.9,125.4,0.495,80611.5,80611.5,3903,0,0,0,L,1151911521,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373842,645728.00
05/29/2014 10:30,0,5.215,ACTIVE,217.35,352.87,59.944,1401373804,"274151322000054","019011112586793",27.63,47.00,0,332.43,379.92,145.9,138.9,0.552,134234.4,134234.4,3851,0,0,0,L,1151911521,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373844,645729.00
05/29/2014 10:31,1,5.430,ACTIVE,217.6,328.26,60.00,1401373860,"040051121000097","019011112586793",24.78,34,0.594,317.63,371.50,133.9,128.4,0.601,309167.29999993,309177.59999994,336,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373863,645730.00
05/29/2014 10:31,1,5.431,ACTIVE,216.8,334.63,60.03,1401373860,"040051121000095","019011112586793",22.26,34,0.532,318.32,367.69,120.3,114.9,0.541,277976.99999995,277986.29999995,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373865,645731.00
05/29/2014 10:31,1,3.451,ACTIVE,216.9,347.45,60.03,1401373860,"033051125000132","019011112586793",33.56,32,0.509,318.18,366.63,115.2,109.9,0.523,252580.49999951,252589.59999951,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373867,645732.00
05/29/2014 10:31,1,3.390,ACTIVE,217.2,342.64,60.00,1401373860,"033051125000135","019011112586793",33.03,34,0.495,318.29,366.45,111.4,106.9,0.508,248596.79999988,248605.69999986,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373870,645733.00
05/29/2014 10:31,1,5.246,ACTIVE,216.4,326.12,60.03,1401373860,"040051121000116","019011112586793",24.91,30,0.576,316.79,370.06,130.0,124.1,0.585,292806.89999995,292816.99999997,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373872,645734.00
05/29/2014 10:31,1,5.357,ACTIVE,216.7,363.56,60.00,1401373860,"040051121000068","019011112586793",22.48,33,0.530,318.41,367.84,119.8,114.3,0.543,283335.89999999,283345.29999997,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373874,645735.00
05/29/2014 10:31,1,3.848,ACTIVE,216.7,326.85,60.00,1401373860,"033051125000118","019011112586793",38.43,33,0.657,315.44,376.88,147.1,141.6,0.653,321875.30000005,321887.00000005,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373876,645736.00
05/29/2014 10:31,1,3.817,ACTIVE,217.0,323.83,60.00,1401373860,"033051125000150","019011112586793",38.27,33,0.649,316.24,376.73,145.4,140.0,0.652,324761.49999962,324773.29999962,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373879,645737.00
05/29/2014 10:31,1,5.093,ACTIVE,217.3,343.27,60.03,1401373860,"040051121000185","019011112586793",24.85,34,0.560,318.56,370.38,125.9,121.2,0.565,292549.70000006,292559.90000005,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373881,645738.00
05/29/2014 10:31,1,5.184,ACTIVE,216.5,346.60,60.00,1401373860,"040051121000195","019011112586793",24.82,33,0.566,317.28,371.06,128.0,122.1,0.575,295199.80000015,295210.10000015,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373884,645739.00
05/29/2014 10:31,0,5.266,ACTIVE,217.35,354.67,59.933,1401373860,"274151322000083","019011112586793",27.67,47.80,0,333.63,381.42,147.4,140.4,0.592,136054.0,136054.0,3973,0,0,0,L,1151911521,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373886,645740.00
05/29/2014 10:31,0,5.682,ACTIVE,218.48,363.99,59.965,1401373860,"274151322000076","019011112586793",27.89,46.80,0,338.74,388.04,160.4,152.9,0.619,138710.9,138710.9,3951,0,0,0,L,1151911521,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373889,645741.00
05/29/2014 10:31,0,3.566,ACTIVE,218.03,420.50,59.965,1401373860,"274151322000094","019011112586793",37.93,48.00,0,387.44,441.84,136.6,129.9,0.521,82780.9,82780.9,3966,0,0,0,L,1151911521,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373892,645742.00
05/29/2014 10:31,0,5.369,ACTIVE,217.80,367.60,59.954,1401373860,"274151322000052","019011112586793",27.47,48.00,0,334.84,385.63,149.3,142.2,0.570,136238.1,136238.1,3892,0,0,0,L,1151911521,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373895,645743.00
05/29/2014 10:31,0,5.406,ACTIVE,217.58,351.67,59.954,1401373860,"274151322000085","019011112586793",27.43,45.30,0,338.44,386.23,150.3,143.2,0.570,135578.5,135578.5,3880,0,0,0,L,1151911521,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401373898,645744.00
05/29/2014 10:31,0,5.334,ACTIVE,217.80,354.07,59.981,1401373860,"274151322000087","019011112586793",25.96,57.00,0,337.84,383.53,140.2,133.4,0.530,130520.0,130520.0,3880,0,0,0,L,1151911521,0,124.94,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374144,645745.00
05/29/2014 10:31,0,5.385,ACTIVE,217.58,367.90,59.986,1401373860,"274151322000088","019011112586793",27.23,45.00,0,337.54,385.03,148.4,141.4,0.552,131192.4,131192.4,3882,0,0,0,L,1151911521,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374147,645746.00
05/29/2014 10:31,0,5.584,ACTIVE,217.35,370.90,59.965,1401373860,"274151322000095","019011112586793",27.85,47.50,0,334.84,387.14,157.4,150.0,0.588,137237.7,137237.7,3897,0,0,0,L,1151911521,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374149,645747.00
05/29/2014 10:31,0,3.553,ACTIVE,218.48,402.46,59.965,1401373860,"274151322000068","019011112586793",37.41,47.50,0,385.03,445.15,133.9,127.3,0.499,80622.9,80622.9,3904,0,0,0,L,1151911521,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374152,645748.00
05/29/2014 10:31,0,5.332,ACTIVE,217.80,356.78,59.954,1401373860,"274151322000054","019011112586793",27.41,47.80,0,334.84,386.23,147.9,140.8,0.557,134246.9,134246.9,3852,0,0,0,L,1151911521,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374155,645749.00
05/29/2014 10:45,1,5.335,ACTIVE,217.0,324.02,60.03,1401374703,"040051121000097","019011112586793",25.16,35,0.594,317.42,371.17,133.6,128.3,0.601,309177.59999994,309198.09999994,338,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374706,645750.00
05/29/2014 10:45,1,5.427,ACTIVE,216.4,346.01,60.03,1401374703,"040051121000095","019011112586793",22.32,35,0.535,315.84,367.89,120.5,115.0,0.541,277986.29999995,278004.79999995,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374708,645751.00
05/29/2014 10:45,1,3.504,ACTIVE,216.8,342.31,60.00,1401374703,"033051125000132","019011112586793",33.34,32,0.513,319.24,367.88,116.2,111.0,0.528,252589.59999951,252607.49999951,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374710,645752.00
05/29/2014 10:45,1,3.459,ACTIVE,216.9,326.61,60.00,1401374703,"033051125000135","019011112586793",33.06,35,0.508,317.99,367.79,113.7,109.7,0.517,248605.69999986,248623.29999988,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374713,645753.00
05/29/2014 10:45,1,5.409,ACTIVE,216.3,353.83,60.00,1401374703,"040051121000116","019011112586793",24.75,31,0.593,316.13,370.57,133.2,127.6,0.599,292816.99999997,292837.39999995,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374715,645754.00
05/29/2014 10:45,1,5.543,ACTIVE,216.4,335.65,60.00,1401374703,"040051121000068","019011112586793",22.29,34,0.545,318.04,368.89,123.0,117.6,0.554,283345.29999997,283364.20000001,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374717,645755.00
05/29/2014 10:45,1,3.983,ACTIVE,216.4,322.71,60.03,1401374703,"033051125000118","019011112586793",38.30,34,0.676,316.40,376.47,151.8,145.6,0.675,321887.00000005,321910.30000005,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374719,645756.00
05/29/2014 10:45,1,3.962,ACTIVE,216.7,345.19,60.03,1401374703,"033051125000150","019011112586793",38.46,34,0.677,315.82,376.21,151.6,146.0,0.679,324773.29999962,324796.69999962,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374722,645757.00
05/29/2014 10:45,1,5.418,ACTIVE,216.9,365.62,60.03,1401374703,"040051121000185","019011112586793",24.75,36,0.594,317.96,370.00,133.4,128.3,0.599,292559.90000005,292580.30000009,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374724,645758.00
05/29/2014 10:45,1,5.540,ACTIVE,216.4,334.10,60.03,1401374703,"040051121000195","019011112586793",24.63,35,0.601,316.86,371.29,135.7,129.6,0.605,295210.10000015,295230.80000015,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374726,645759.00
05/29/2014 10:45,0,5.588,ACTIVE,217.13,359.78,59.970,1401374703,"274151322000083","019011112586793",27.51,49.00,0,333.03,383.83,155.7,148.3,0.623,136077.7,136077.7,3974,0,0,0,L,1151911521,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374728,645760.00
05/29/2014 10:45,0,5.967,ACTIVE,218.26,369.40,59.970,1401374703,"274151322000076","019011112586793",27.99,47.80,0,338.14,387.44,169.0,161.2,0.658,138736.7,138736.7,3952,0,0,0,L,1151911521,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374729,645761.00
05/29/2014 10:45,0,3.814,ACTIVE,217.58,406.67,59.970,1401374703,"274151322000094","019011112586793",37.55,49.00,0,384.13,439.13,144.6,137.6,0.557,82802.8,82802.8,3967,0,0,0,L,1151911521,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374731,645762.00
05/29/2014 10:45,0,5.732,ACTIVE,217.35,370.00,59.975,1401374703,"274151322000052","019011112586793",27.49,48.80,0,333.63,385.03,159.6,152.1,0.619,136262.0,136262.0,3893,0,0,0,L,1151911521,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374733,645763.00
05/29/2014 10:45,0,5.727,ACTIVE,217.58,371.21,59.965,1401374703,"274151322000085","019011112586793",27.67,46.00,0,336.34,385.03,160.4,152.9,0.610,135602.5,135602.5,3881,0,0,0,L,1151911521,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374734,645764.00
05/29/2014 10:45,0,5.648,ACTIVE,217.35,366.40,59.975,1401374703,"274151322000087","019011112586793",25.92,59.00,0,333.33,382.63,148.3,141.2,0.570,130542.2,130542.2,3881,0,0,0,L,1151911521,0,124.49,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374736,645765.00
05/29/2014 10:45,0,5.678,ACTIVE,217.13,349.86,59.996,1401374703,"274151322000088","019011112586793",27.37,45.80,0,333.03,384.73,157.4,150.0,0.592,131215.9,131215.9,3883,0,0,0,L,1151911521,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374738,645766.00
05/29/2014 10:45,0,5.908,ACTIVE,217.13,357.08,59.965,1401374703,"274151322000095","019011112586793",27.85,50.00,0,333.03,385.93,166.5,158.8,0.623,137262.7,137262.7,3898,0,0,0,L,1151911521,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374740,645767.00
05/29/2014 10:45,0,3.801,ACTIVE,218.03,422.60,59.975,1401374703,"274151322000068","019011112586793",37.83,48.80,0,385.93,440.34,146.2,139.2,0.557,80644.5,80644.5,3905,0,0,0,L,1151911521,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374741,645768.00
05/29/2014 10:45,0,5.662,ACTIVE,217.13,348.06,59.970,1401374703,"274151322000054","019011112586793",27.49,49.80,0,333.33,385.03,157.6,150.2,0.592,134270.5,134270.5,3853,0,0,0,L,1151911521,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374743,645769.00
05/29/2014 10:45,1,5.729,ACTIVE,216.9,342.80,60.00,1401374703,"040051121000097","019011112586793",24.80,36,0.629,314.91,372.82,141.4,135.9,0.631,309198.09999994,309202.39999995,340,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374706,645770.00
05/29/2014 10:45,1,5.807,ACTIVE,216.5,339.57,60.03,1401374703,"040051121000095","019011112586793",22.04,35,0.565,317.81,368.46,127.4,121.7,0.571,278004.79999995,278008.79999995,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374708,645771.00
05/29/2014 10:45,1,3.693,ACTIVE,216.8,324.33,60.00,1401374703,"033051125000132","019011112586793",33.46,33,0.544,319.06,367.41,123.0,117.2,0.555,252607.49999951,252611.09999951,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374710,645772.00
05/29/2014 10:45,1,3.638,ACTIVE,217.1,346.62,60.00,1401374703,"033051125000135","019011112586793",33.07,35,0.535,317.17,367.91,119.7,115.4,0.542,248623.29999988,248626.89999984,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374712,645773.00
05/29/2014 10:45,1,5.658,ACTIVE,216.1,346.56,60.03,1401374703,"040051121000116","019011112586793",24.82,31,0.623,315.39,371.08,139.7,133.5,0.625,292837.39999995,292841.79999999,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374715,645774.00
05/29/2014 10:45,1,5.788,ACTIVE,216.8,364.95,60.03,1401374703,"040051121000068","019011112586793",22.34,34,0.571,317.96,369.04,128.6,123.2,0.577,283364.20000001,283368.29999997,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374717,645775.00
05/29/2014 10:45,1,4.176,ACTIVE,216.2,370.24,60.00,1401374703,"033051125000118","019011112586793",38.25,34,0.712,316.25,377.33,158.9,153.1,0.706,321910.30000005,321915.30000005,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374719,645776.00
05/29/2014 10:45,1,4.168,ACTIVE,216.1,325.00,60.03,1401374703,"033051125000150","019011112586793",38.07,35,0.708,315.08,378.34,157.9,152.3,0.703,324796.69999962,324801.59999962,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374721,645777.00
05/29/2014 10:45,1,5.607,ACTIVE,217.0,366.51,60.00,1401374703,"040051121000185","019011112586793",24.72,36,0.616,317.88,371.91,137.9,132.7,0.620,292580.30000009,292584.60000004,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374723,645778.00
05/29/2014 10:45,1,5.744,ACTIVE,216.2,328.35,60.03,1401374703,"040051121000195","019011112586793",24.59,35,0.624,316.68,372.91,140.5,134.4,0.627,295230.80000015,295235.30000015,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374726,645779.00
05/29/2014 10:45,0,5.818,ACTIVE,216.67,357.68,59.975,1401374703,"274151322000083","019011112586793",27.39,50.20,0,332.43,381.73,161.3,153.8,0.645,136082.8,136082.8,3975,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374727,645780.00
05/29/2014 10:45,0,6.176,ACTIVE,218.03,357.38,59.991,1401374703,"274151322000076","019011112586793",27.97,49.30,0,338.14,385.33,175.0,167.0,0.676,138742.1,138742.1,3953,0,0,0,L,1151911521,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374729,645781.00
05/29/2014 10:45,0,3.994,ACTIVE,217.13,415.99,59.965,1401374703,"274151322000094","019011112586793",37.11,49.00,0,385.03,440.34,149.1,142.0,0.575,82807.4,82807.4,3968,0,0,0,L,1151911521,0,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374731,645782.00
05/29/2014 10:45,0,5.900,ACTIVE,217.35,360.38,59.965,1401374703,"274151322000052","019011112586793",27.49,49.50,0,333.33,382.63,164.2,156.6,0.628,136267.2,136267.2,3894,0,0,0,L,1151911521,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374733,645783.00
05/29/2014 10:45,0,5.916,ACTIVE,217.80,351.97,59.965,1401374703,"274151322000085","019011112586793",27.51,46.80,0,337.54,383.53,164.9,157.2,0.623,135607.7,135607.7,3882,0,0,0,L,1151911521,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374734,645784.00
05/29/2014 10:45,0,5.846,ACTIVE,217.35,353.77,59.965,1401374703,"274151322000087","019011112586793",25.72,60.00,0,333.03,380.22,152.2,145.0,0.579,130547.0,130547.0,3882,0,0,0,L,1151911521,0,124.27,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374736,645785.00
05/29/2014 10:45,0,5.848,ACTIVE,217.13,370.00,59.965,1401374703,"274151322000088","019011112586793",27.29,46.20,0,334.54,382.63,161.6,154.1,0.610,131221.0,131221.0,3884,0,0,0,L,1151911521,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374738,645786.00
05/29/2014 10:45,0,6.170,ACTIVE,217.58,365.80,59.996,1401374703,"274151322000095","019011112586793",27.53,50.60,0,332.43,384.13,172.0,164.1,0.641,137268.2,137268.2,3899,0,0,0,L,1151911521,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374740,645787.00
05/29/2014 10:45,0,3.955,ACTIVE,218.26,405.47,59.975,1401374703,"274151322000068","019011112586793",37.09,48.80,0,390.14,442.74,148.3,141.3,0.566,80649.2,80649.2,3906,0,0,0,L,1151911521,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374742,645788.00
05/29/2014 10:45,0,5.895,ACTIVE,217.35,351.07,59.944,1401374703,"274151322000054","019011112586793",27.27,50.40,0,332.73,383.23,162.6,155.0,0.610,134275.6,134275.6,3854,0,0,0,L,1151911521,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401374743,645789.00
05/29/2014 11:00,1,5.679,ACTIVE,218.0,337.99,60.00,1401375604,"040051121000097","019011112586793",24.77,37,0.620,314.59,375.81,140.0,134.8,0.622,309202.39999995,309231.39999995,342,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401375606,645790.00
05/29/2014 11:00,1,5.778,ACTIVE,217.3,362.19,60.03,1401375604,"040051121000095","019011112586793",22.11,36,0.563,316.70,371.07,127.1,121.6,0.567,278008.79999995,278034.79999995,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401375608,645791.00
05/29/2014 11:00,1,3.711,ACTIVE,217.3,350.67,60.00,1401375604,"033051125000132","019011112586793",33.24,34,0.541,317.86,369.27,122.7,117.1,0.549,252611.09999951,252636.29999951,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401375611,645792.00
05/29/2014 11:00,1,3.631,ACTIVE,218.0,326.74,60.00,1401375604,"033051125000135","019011112586793",32.99,36,0.530,317.29,369.67,119.2,115.1,0.535,248626.89999984,248651.59999989,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401375613,645793.00
05/29/2014 11:00,1,5.662,ACTIVE,217.1,322.85,60.03,1401375604,"040051121000116","019011112586793",24.76,32,0.618,315.57,373.87,139.5,133.3,0.621,292841.79999999,292870.39999995,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401375615,645794.00
05/29/2014 11:00,1,5.829,ACTIVE,217.8,355.73,60.00,1401375604,"040051121000068","019011112586793",22.23,35,0.569,317.23,371.60,128.9,123.8,0.576,283368.29999997,283394.70000001,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401375617,645795.00
05/29/2014 11:00,1,4.240,ACTIVE,217.5,369.78,60.00,1401375604,"033051125000118","019011112586793",38.16,35,0.715,314.92,381.26,161.0,154.7,0.710,321915.30000005,321948.30000005,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401375619,645796.00
05/29/2014 11:00,1,4.196,ACTIVE,217.6,348.45,60.00,1401375604,"033051125000150","019011112586793",38.45,35,0.714,314.48,381.05,160.5,155.2,0.715,324801.59999962,324834.49999962,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401375622,645797.00
05/29/2014 11:00,1,5.770,ACTIVE,217.7,370.19,60.00,1401375604,"040051121000185","019011112586793",24.50,37,0.624,316.53,375.40,140.7,135.4,0.626,292584.60000004,292613.40000005,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401375624,645798.00
05/29/2014 11:00,1,5.819,ACTIVE,216.8,325.41,60.00,1401375604,"040051121000195","019011112586793",24.68,36,0.631,315.52,376.06,142.9,136.1,0.635,295235.30000015,295264.30000015,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401375626,645799.00
05/29/2014 11:00,0,5.926,ACTIVE,217.35,368.50,59.959,1401375604,"274151322000083","019011112586793",27.19,52.00,0,331.83,384.73,163.0,155.4,0.654,136116.2,136116.2,3976,0,0,0,L,1151911521,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401375628,645800.00
05/29/2014 11:00,0,6.305,ACTIVE,218.48,372.11,59.949,1401375604,"274151322000076","019011112586793",27.63,50.60,0,333.33,391.04,176.1,168.0,0.681,138778.4,138778.4,3954,0,0,0,L,1151911521,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401375630,645801.00
05/29/2014 11:00,0,3.988,ACTIVE,217.80,418.70,59.949,1401375604,"274151322000094","019011112586793",37.37,50.80,0,382.03,442.74,150.0,142.9,0.579,82838.3,82838.3,3969,0,0,0,L,1151911521,0,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401375632,645802.00
05/29/2014 11:00,0,5.980,ACTIVE,218.03,362.79,59.954,1401375604,"274151322000052","019011112586793",27.25,50.60,0,331.83,389.24,164.9,157.3,0.628,136301.2,136301.2,3895,0,0,0,L,1151911521,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401375634,645803.00
05/29/2014 11:00,0,5.906,ACTIVE,218.03,371.21,59.949,1401375604,"274151322000085","019011112586793",27.39,49.00,0,332.43,386.83,163.8,156.2,0.619,135641.8,135641.8,3883,0,0,0,L,1151911521,0,125.17,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401375635,645804.00
05/29/2014 11:00,0,5.836,ACTIVE,217.58,363.39,59.949,1401375604,"274151322000087","019011112586793",25.58,63.70,0,332.43,384.73,151.1,143.9,0.566,130578.3,130578.3,3883,0,0,0,L,1151911521,0,124.72,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401375637,645805.00
05/29/2014 11:00,0,5.867,ACTIVE,217.80,365.49,59.949,1401375604,"274151322000088","019011112586793",27.04,48.00,0,332.73,387.14,160.7,153.2,0.601,131254.4,131254.4,3885,0,0,0,L,1151911521,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401375639,645806.00
05/29/2014 11:00,0,6.145,ACTIVE,217.58,363.99,59.949,1401375604,"274151322000095","019011112586793",27.57,52.30,0,331.83,387.14,171.6,163.7,0.641,137303.8,137303.8,3900,0,0,0,L,1151911521,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401375640,645807.00
05/29/2014 11:00,0,3.895,ACTIVE,218.71,413.29,59.959,1401375604,"274151322000068","019011112586793",37.71,50.00,0,384.73,444.54,149.0,141.9,0.566,80680.1,80680.1,3907,0,0,0,L,1151911521,0,125.40,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401375642,645808.00
05/29/2014 11:00,0,5.889,ACTIVE,218.03,355.28,59.954,1401375604,"274151322000054","019011112586793",27.29,52.00,0,332.13,385.63,162.7,155.1,0.614,134309.3,134309.3,3855,0,0,0,L,1151911521,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401375644,645809.00
05/29/2014 11:15,1,6.253,ACTIVE,216.8,355.52,60.03,1401376504,"040051121000097","019011112586793",24.27,38,0.674,302.72,378.78,151.0,145.1,0.669,309231.39999995,309267.39999995,344,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376506,645810.00
05/29/2014 11:15,1,6.283,ACTIVE,216.5,329.91,60.00,1401376504,"040051121000095","019011112586793",21.79,38,0.604,302.37,373.61,136.2,130.6,0.604,278034.79999995,278067.19999995,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376509,645811.00
05/29/2014 11:15,1,4.072,ACTIVE,216.2,347.57,60.00,1401376504,"033051125000132","019011112586793",32.62,35,0.586,302.67,371.29,132.2,126.1,0.591,252636.29999951,252667.69999951,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376511,645812.00
05/29/2014 11:15,1,3.987,ACTIVE,216.7,323.55,60.00,1401376504,"033051125000135","019011112586793",32.51,38,0.577,301.45,372.71,129.0,124.5,0.577,248651.59999989,248682.59999989,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376513,645813.00
