ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2014 11:15,1,6.219,ACTIVE,216.0,365.83,60.03,1401376504,"040051121000116","019011112586793",24.51,33,0.678,298.95,376.71,151.7,145.6,0.672,292870.39999995,292906.29999999,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376516,645814.00
05/29/2014 11:15,1,6.392,ACTIVE,216.7,365.66,60.00,1401376504,"040051121000068","019011112586793",21.82,37,0.617,302.82,380.91,138.8,133.2,0.617,283394.70000001,283427.70000001,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376518,645815.00
05/29/2014 11:15,1,4.605,ACTIVE,216.8,334.66,60.00,1401376504,"033051125000118","019011112586793",37.89,37,0.777,300.85,384.84,173.6,167.6,0.768,321948.30000005,321989.70000005,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376520,645816.00
05/29/2014 11:15,1,4.559,ACTIVE,216.2,347.62,60.00,1401376504,"033051125000150","019011112586793",38.00,37,0.771,298.87,384.41,172.4,165.7,0.760,324834.49999962,324875.89999962,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376523,645817.00
05/29/2014 11:15,1,6.249,ACTIVE,216.9,372.57,60.00,1401376504,"040051121000185","019011112586793",24.33,38,0.675,303.46,378.17,151.3,145.6,0.671,292613.40000005,292649.50000007,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376525,645818.00
05/29/2014 11:15,1,6.362,ACTIVE,215.5,367.09,60.00,1401376504,"040051121000195","019011112586793",24.31,37,0.684,298.16,378.53,153.9,146.8,0.681,295264.30000015,295301.00000015,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376527,645819.00
05/29/2014 11:15,0,6.461,ACTIVE,216.45,362.49,59.949,1401376504,"274151322000083","019011112586793",26.82,54.50,0,321.61,418.39,175.4,167.4,0.707,136158.0,136158.0,3977,0,0,0,L,1151911521,0,123.81,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376529,645820.00
05/29/2014 11:15,0,6.855,ACTIVE,217.35,351.97,59.949,1401376504,"274151322000076","019011112586793",27.14,52.80,0,325.22,412.38,188.1,179.7,0.729,138823.5,138823.5,3955,0,0,0,L,1151911521,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376531,645821.00
05/29/2014 11:15,0,4.309,ACTIVE,216.90,402.77,59.954,1401376504,"274151322000094","019011112586793",37.17,52.80,0,374.51,443.34,161.3,153.7,0.623,82877.1,82877.1,3970,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376532,645822.00
05/29/2014 11:15,0,6.549,ACTIVE,216.90,372.41,59.959,1401376504,"274151322000052","019011112586793",26.60,53.50,0,326.42,391.94,176.1,168.1,0.672,136343.5,136343.5,3896,0,0,0,L,1151911521,0,124.04,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376535,645823.00
05/29/2014 11:15,0,6.400,ACTIVE,217.13,360.69,59.991,1401376504,"274151322000085","019011112586793",27.14,51.30,0,326.72,391.94,175.8,167.7,0.667,135683.9,135683.9,3884,0,0,0,L,1151911521,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376536,645824.00
05/29/2014 11:15,0,6.416,ACTIVE,216.22,354.37,59.949,1401376504,"274151322000087","019011112586793",25.09,69.00,0,326.42,388.04,162.9,155.4,0.636,130617.5,130617.5,3884,0,0,0,L,1151911521,0,124.04,123.59,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376538,645825.00
05/29/2014 11:15,0,6.467,ACTIVE,216.67,355.88,59.949,1401376504,"274151322000088","019011112586793",26.60,50.60,0,314.70,403.67,174.0,166.0,0.654,131296.1,131296.1,3886,0,0,0,L,1151911521,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376540,645826.00
05/29/2014 11:15,0,6.734,ACTIVE,216.67,372.41,59.944,1401376504,"274151322000095","019011112586793",27.25,55.00,0,312.59,417.79,185.8,177.4,0.698,137348.2,137348.2,3901,0,0,0,L,1151911521,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376541,645827.00
05/29/2014 11:15,0,4.344,ACTIVE,217.58,404.57,59.959,1401376504,"274151322000068","019011112586793",37.03,52.80,0,366.40,461.08,161.4,153.9,0.610,80718.9,80718.9,3908,0,0,0,L,1151911521,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376543,645828.00
05/29/2014 11:15,0,6.469,ACTIVE,216.90,352.57,59.954,1401376504,"274151322000054","019011112586793",26.80,54.80,0,312.59,421.10,175.5,167.5,0.667,134351.1,134351.1,3856,0,0,0,L,1151911521,0,124.04,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376545,645829.00
05/29/2014 11:15,1,6.304,ACTIVE,216.4,328.14,60.00,1401376503,"040051121000097","019011112586793",24.26,38,0.678,316.33,376.14,152.2,146.1,0.676,309267.39999995,309272.1999999,346,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376505,645830.00
05/29/2014 11:15,1,6.360,ACTIVE,214.8,337.92,60.03,1401376503,"040051121000095","019011112586793",21.72,38,0.616,316.81,370.92,137.4,131.4,0.619,278067.19999995,278071.59999995,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376508,645831.00
05/29/2014 11:15,1,4.111,ACTIVE,216.2,324.14,60.00,1401376503,"033051125000132","019011112586793",32.55,36,0.591,317.66,369.80,133.1,127.0,0.597,252667.69999951,252671.79999951,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376510,645832.00
05/29/2014 11:15,1,4.021,ACTIVE,216.2,360.16,60.00,1401376503,"033051125000135","019011112586793",32.33,38,0.580,317.20,370.05,129.3,124.9,0.586,248682.59999989,248686.69999985,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376512,645833.00
05/29/2014 11:15,1,6.261,ACTIVE,215.3,334.39,60.03,1401376503,"040051121000116","019011112586793",24.37,33,0.680,313.77,376.01,151.8,145.4,0.678,292906.29999999,292911.09999994,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376515,645834.00
05/29/2014 11:15,1,6.446,ACTIVE,215.3,322.99,60.03,1401376503,"040051121000068","019011112586793",21.67,37,0.621,316.04,372.19,139.0,132.9,0.626,283427.70000001,283432.09999999,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376517,645835.00
05/29/2014 11:15,1,4.617,ACTIVE,215.5,321.59,60.03,1401376503,"033051125000118","019011112586793",37.97,37,0.783,313.54,382.68,174.4,167.4,0.774,321989.70000005,321995.20000005,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376520,645836.00
05/29/2014 11:15,1,4.584,ACTIVE,215.0,374.60,60.00,1401376503,"033051125000150","019011112586793",37.97,38,0.779,313.67,381.78,173.2,166.2,0.770,324875.89999962,324881.49999962,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376522,645837.00
05/29/2014 11:15,1,6.309,ACTIVE,215.8,360.61,60.03,1401376503,"040051121000185","019011112586793",24.27,39,0.684,314.94,376.31,152.3,146.7,0.676,292649.50000007,292654.40000005,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376524,645838.00
05/29/2014 11:15,1,6.390,ACTIVE,215.4,359.24,60.03,1401376503,"040051121000195","019011112586793",24.44,38,0.692,314.63,375.85,155.4,148.2,0.693,295301.00000015,295305.90000015,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376526,645839.00
05/29/2014 11:15,0,6.549,ACTIVE,215.77,355.88,59.991,1401376503,"274151322000083","019011112586793",26.64,55.50,0,331.83,385.33,176.7,168.7,0.729,136163.6,136163.6,3978,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376528,645840.00
05/29/2014 11:15,0,6.936,ACTIVE,217.13,372.11,59.986,1401376503,"274151322000076","019011112586793",27.15,54.30,0,332.13,388.04,190.7,182.1,0.742,138829.6,138829.6,3956,0,0,0,L,1151911521,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376530,645841.00
05/29/2014 11:15,0,4.477,ACTIVE,216.45,404.87,60.007,1401376503,"274151322000094","019011112586793",36.50,53.50,0,378.42,436.43,163.0,155.4,0.636,82882.3,82882.3,3971,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376532,645842.00
05/29/2014 11:15,0,6.615,ACTIVE,216.45,350.17,59.975,1401376503,"274151322000052","019011112586793",26.76,54.80,0,332.13,385.33,179.2,171.1,0.694,136349.2,136349.2,3897,0,0,0,L,1151911521,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376534,645843.00
05/29/2014 11:15,0,6.625,ACTIVE,216.67,364.29,59.981,1401376503,"274151322000085","019011112586793",26.66,52.30,0,332.13,385.63,178.9,170.8,0.676,135689.6,135689.6,3885,0,0,0,L,1151911521,0,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376535,645844.00
05/29/2014 11:15,0,6.529,ACTIVE,216.45,359.78,59.975,1401376503,"274151322000087","019011112586793",25.07,69.70,0,332.13,382.33,165.7,158.0,0.636,130622.8,130622.8,3885,0,0,0,L,1151911521,0,123.59,123.59,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376537,645845.00
05/29/2014 11:15,0,6.594,ACTIVE,216.45,372.71,59.981,1401376503,"274151322000088","019011112586793",26.36,51.50,0,331.53,385.03,176.1,168.1,0.658,131301.7,131301.7,3887,0,0,0,L,1151911521,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376539,645846.00
05/29/2014 11:15,0,6.898,ACTIVE,215.77,368.50,59.959,1401376503,"274151322000095","019011112586793",27.02,55.00,0,331.23,388.04,188.7,180.2,0.712,137354.3,137354.3,3902,0,0,0,L,1151911521,0,123.59,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376541,645847.00
05/29/2014 11:15,0,4.363,ACTIVE,216.90,417.19,59.986,1401376503,"274151322000068","019011112586793",37.23,52.30,0,384.13,436.73,164.6,156.9,0.628,80724.1,80724.1,3909,0,0,0,L,1151911521,0,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376542,645848.00
05/29/2014 11:15,0,6.643,ACTIVE,216.45,357.38,59.981,1401376503,"274151322000054","019011112586793",26.36,55.30,0,331.53,385.63,177.2,169.1,0.654,134356.8,134356.8,3857,0,0,0,L,1151911521,0,123.81,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376544,645849.00
05/29/2014 11:15,1,6.398,ACTIVE,217.6,326.17,60.03,1401376504,"040051121000097","019011112586793",24.13,39,0.684,314.10,376.78,153.6,147.9,0.678,309272.1999999,309277.59999994,348,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376507,645850.00
05/29/2014 11:15,1,6.449,ACTIVE,216.8,332.44,60.03,1401376504,"040051121000095","019011112586793",21.58,38,0.616,315.25,371.78,138.5,132.9,0.616,278071.59999995,278076.39999995,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376509,645851.00
05/29/2014 11:15,1,4.160,ACTIVE,216.7,323.70,60.03,1401376504,"033051125000132","019011112586793",32.51,36,0.596,317.01,371.00,134.6,128.6,0.599,252671.79999951,252676.39999951,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376511,645852.00
05/29/2014 11:15,1,4.100,ACTIVE,217.5,340.86,60.03,1401376504,"033051125000135","019011112586793",32.09,38,0.585,316.33,372.87,130.9,126.5,0.585,248686.69999985,248691.29999987,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376513,645853.00
05/29/2014 11:15,1,6.380,ACTIVE,216.3,340.93,60.03,1401376504,"040051121000116","019011112586793",24.29,33,0.686,314.57,375.90,154.2,147.4,0.685,292911.09999994,292916.49999998,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376516,645854.00
05/29/2014 11:15,1,6.617,ACTIVE,217.2,350.89,60.03,1401376504,"040051121000068","019011112586793",21.46,38,0.627,315.28,374.45,141.3,135.5,0.630,283432.09999999,283436.9,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376518,645855.00
05/29/2014 11:15,1,4.746,ACTIVE,216.6,337.40,60.00,1401376504,"033051125000118","019011112586793",37.62,37,0.793,313.02,384.06,177.7,170.7,0.775,321995.20000005,322001.30000005,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376520,645856.00
05/29/2014 11:15,1,4.689,ACTIVE,217.2,371.89,60.00,1401376504,"033051125000150","019011112586793",37.85,38,0.790,313.88,382.92,176.6,170.5,0.780,324881.49999962,324887.39999962,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376522,645857.00
05/29/2014 11:15,1,6.492,ACTIVE,217.2,336.75,60.00,1401376504,"040051121000185","019011112586793",24.14,39,0.695,315.97,378.89,155.9,150.2,0.688,292654.40000005,292659.80000009,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376525,645858.00
05/29/2014 11:15,1,6.565,ACTIVE,216.9,323.18,60.00,1401376504,"040051121000195","019011112586793",24.28,38,0.703,314.58,377.37,158.6,151.2,0.697,295305.90000015,295311.30000015,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376527,645859.00
05/29/2014 11:15,0,6.650,ACTIVE,216.90,361.29,59.970,1401376504,"274151322000083","019011112586793",26.72,55.80,0,331.53,385.33,179.8,171.6,0.725,136169.7,136169.7,3979,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376529,645860.00
05/29/2014 11:15,0,7.098,ACTIVE,218.03,351.97,59.965,1401376504,"274151322000076","019011112586793",27.00,54.00,0,333.63,389.24,193.9,185.2,0.747,138836.2,138836.2,3957,0,0,0,L,1151911521,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376530,645861.00
05/29/2014 11:15,0,4.498,ACTIVE,217.58,414.79,59.965,1401376504,"274151322000094","019011112586793",36.98,53.80,0,375.41,435.53,169.2,161.4,0.654,82888.0,82888.0,3972,0,0,0,L,1151911521,0,123.81,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376532,645862.00
05/29/2014 11:15,0,6.816,ACTIVE,217.58,360.08,59.954,1401376504,"274151322000052","019011112586793",26.38,55.00,0,331.53,386.23,182.0,173.7,0.698,136355.4,136355.4,3898,0,0,0,L,1151911521,0,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376534,645863.00
05/29/2014 11:15,0,6.709,ACTIVE,217.80,360.08,59.970,1401376504,"274151322000085","019011112586793",26.78,52.80,0,332.13,386.23,181.9,173.6,0.689,135695.8,135695.8,3886,0,0,0,L,1151911521,0,124.72,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376536,645864.00
05/29/2014 11:15,0,6.598,ALERT,217.35,368.50,59.975,1401376504,"274151322000087","019011112586793",25.19,69.30,0,299.37,382.93,168.3,160.5,0.641,130628.4,130628.4,3886,0,0,0,L,1151911521,0,124.49,124.49,0002,63,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376539,645865.00
05/29/2014 11:15,0,6.689,ACTIVE,217.58,349.86,59.981,1401376504,"274151322000088","019011112586793",26.32,52.00,0,332.13,385.93,178.2,170.1,0.667,131307.8,131307.8,3888,0,0,0,L,1151911521,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376540,645866.00
05/29/2014 11:15,0,7.033,ACTIVE,217.58,365.80,59.959,1401376504,"274151322000095","019011112586793",26.94,55.30,0,331.23,388.04,191.9,183.3,0.725,137360.8,137360.8,3903,0,0,0,L,1151911521,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376542,645867.00
05/29/2014 11:15,0,4.516,ACTIVE,218.71,405.77,59.975,1401376504,"274151322000068","019011112586793",36.54,53.00,0,379.62,441.84,166.2,158.5,0.632,80729.8,80729.8,3910,0,0,0,L,1151911521,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376544,645868.00
05/29/2014 11:15,0,6.727,ACTIVE,217.80,360.69,59.981,1401376504,"274151322000054","019011112586793",26.44,55.80,0,311.39,406.07,180.0,171.8,0.676,134363.0,134363.0,3858,0,0,0,L,1151911521,0,124.49,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401376545,645869.00
05/29/2014 11:30,1,6.667,ACTIVE,216.9,365.85,60.00,1401377403,"040051121000097","019011112586793",24.21,40,0.715,316.07,378.65,160.6,154.5,0.709,309277.59999994,309303.89999995,350,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401377406,645870.00
05/29/2014 11:30,1,6.703,ACTIVE,216.9,345.23,60.00,1401377403,"040051121000095","019011112586793",21.48,40,0.638,317.18,374.27,143.2,137.6,0.635,278076.39999995,278100.09999995,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401377408,645871.00
05/29/2014 11:30,1,4.290,ACTIVE,216.6,341.61,60.00,1401377403,"033051125000132","019011112586793",32.55,37,0.617,318.22,372.90,138.9,132.9,0.620,252676.39999951,252699.39999951,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401377411,645872.00
05/29/2014 11:30,1,4.189,ACTIVE,216.9,359.68,60.00,1401377403,"033051125000135","019011112586793",32.18,39,0.601,317.86,372.69,134.1,129.9,0.597,248691.29999987,248713.79999987,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401377413,645873.00
05/29/2014 11:30,1,6.443,ACTIVE,215.8,356.59,60.00,1401377403,"040051121000116","019011112586793",24.39,35,0.695,315.52,376.64,156.4,149.4,0.692,292916.49999998,292942.59999994,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401377416,645874.00
05/29/2014 11:30,1,6.658,ACTIVE,216.9,338.63,60.00,1401377403,"040051121000068","019011112586793",21.58,38,0.635,317.69,374.09,143.0,137.4,0.630,283436.9,283460.99999996,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401377418,645875.00
05/29/2014 11:30,1,4.842,ACTIVE,216.4,318.08,60.00,1401377403,"033051125000118","019011112586793",37.62,38,0.811,314.14,385.54,181.3,174.7,0.794,322001.30000005,322031.60000005,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401377420,645876.00
05/29/2014 11:30,1,4.862,ACTIVE,217.2,326.47,60.00,1401377403,"033051125000150","019011112586793",37.54,39,0.811,314.06,385.24,181.6,175.3,0.800,324887.39999962,324917.69999962,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401377423,645877.00
05/29/2014 11:30,1,6.697,ACTIVE,217.0,358.18,60.00,1401377403,"040051121000185","019011112586793",23.80,41,0.707,317.63,378.45,158.6,152.8,0.702,292659.80000009,292686.30000009,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401377425,645878.00
05/29/2014 11:30,1,6.590,ACTIVE,216.4,333.09,60.00,1401377403,"040051121000195","019011112586793",24.11,39,0.700,316.34,378.79,158.1,150.7,0.694,295311.30000015,295338.00000015,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401377427,645879.00
05/29/2014 11:30,0,6.693,ACTIVE,217.13,356.78,59.954,1401377403,"274151322000083","019011112586793",26.42,58.00,0,331.23,386.83,179.1,171.0,0.720,136200.2,136200.2,3980,0,0,0,L,1151911521,0,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401377429,645880.00
05/29/2014 11:30,0,7.107,ACTIVE,217.80,364.59,59.959,1401377403,"274151322000076","019011112586793",27.10,55.50,0,333.03,390.44,195.2,186.5,0.756,138869.1,138869.1,3958,0,0,0,L,1151911521,0,124.27,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401377431,645881.00
05/29/2014 11:30,0,4.568,ACTIVE,217.58,399.16,59.970,1401377403,"274151322000094","019011112586793",36.88,55.30,0,378.12,440.04,170.4,162.5,0.654,82916.4,82916.4,3973,0,0,0,L,1151911521,0,123.81,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401377432,645882.00
05/29/2014 11:30,0,6.820,ACTIVE,217.58,349.86,59.959,1401377403,"274151322000052","019011112586793",26.82,55.80,0,331.83,387.74,185.2,176.8,0.703,136386.2,136386.2,3899,0,0,0,L,1151911521,0,123.59,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401377434,645883.00
05/29/2014 11:30,0,6.930,ACTIVE,217.80,362.49,59.954,1401377403,"274151322000085","019011112586793",26.84,55.00,0,332.13,388.34,188.2,179.7,0.716,135726.7,135726.7,3887,0,0,0,L,1151911521,0,124.72,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401377436,645884.00
05/29/2014 11:30,0,6.895,ACTIVE,217.58,359.48,59.959,1401377403,"274151322000087","019011112586793",24.87,72.30,0,332.43,383.83,173.7,165.7,0.658,130656.7,130656.7,3888,0,0,0,L,1151911521,0,124.27,124.49,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401377437,645885.00
05/29/2014 11:30,0,7.002,ACTIVE,217.35,364.89,59.959,1401377403,"274151322000088","019011112586793",26.46,53.30,0,332.43,387.74,187.6,179.1,0.698,131338.1,131338.1,3889,0,0,0,L,1151911521,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401377439,645886.00
05/29/2014 11:30,0,7.232,ACTIVE,217.35,355.88,59.959,1401377403,"274151322000095","019011112586793",27.27,58.30,0,330.93,389.84,199.4,190.6,0.747,137393.2,137393.2,3904,0,0,0,L,1151911521,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401377441,645887.00
05/29/2014 11:30,0,4.666,ACTIVE,218.48,420.20,59.949,1401377403,"274151322000068","019011112586793",37.13,54.00,0,375.41,439.43,174.6,166.5,0.658,80758.1,80758.1,3911,0,0,0,L,1151911521,0,124.49,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401377443,645888.00
05/29/2014 11:30,0,7.053,ACTIVE,217.13,366.10,59.949,1401377403,"274151322000054","019011112586793",26.24,57.30,0,331.53,387.74,187.3,178.9,0.716,134393.4,134393.4,3859,0,0,0,L,1151911521,0,123.81,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401377444,645889.00
05/29/2014 11:45,1,6.931,ALERT,217.9,348.41,60.03,1401378303,"040051121000097","019011112586793",23.76,42,0.725,314.52,380.35,163.8,157.1,0.718,309303.89999995,309341.79999993,352,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401378307,645890.00
05/29/2014 11:45,1,7.000,ACTIVE,217.6,359.77,60.03,1401378303,"040051121000095","019011112586793",21.02,42,0.650,316.13,375.05,146.4,140.7,0.646,278100.09999995,278133.79999995,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378309,645891.00
05/29/2014 11:45,1,4.469,ACTIVE,217.6,350.95,60.00,1401378303,"033051125000132","019011112586793",32.24,39,0.632,317.62,373.73,143.4,137.0,0.635,252699.39999951,252732.29999951,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378312,645892.00
05/29/2014 11:45,1,4.409,ACTIVE,218.0,338.15,60.00,1401378303,"033051125000135","019011112586793",31.68,42,0.618,316.96,374.01,139.0,134.1,0.618,248713.79999987,248746.29999987,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378314,645893.00
05/29/2014 11:45,1,6.921,ALERT,216.9,373.54,60.00,1401378303,"040051121000116","019011112586793",23.64,37,0.723,313.86,380.41,162.8,155.7,0.716,292942.59999994,292980.09999994,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401378317,645894.00
05/29/2014 11:45,1,7.021,ACTIVE,217.3,324.14,60.03,1401378303,"040051121000068","019011112586793",21.37,40,0.661,316.74,376.09,149.3,142.8,0.662,283460.99999996,283495.4,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378320,645895.00
05/29/2014 11:45,1,5.080,ACTIVE,217.4,323.83,60.00,1401378303,"033051125000118","019011112586793",37.25,40,0.836,312.85,387.13,188.3,180.6,0.823,322031.60000005,322075.10000005,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378322,645896.00
05/29/2014 11:45,1,5.066,ACTIVE,217.7,349.93,60.03,1401378303,"033051125000150","019011112586793",36.97,41,0.830,313.26,387.60,186.4,179.3,0.820,324917.69999962,324961.19999962,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378324,645897.00
05/29/2014 11:45,1,6.973,ACTIVE,217.9,327.18,60.03,1401378303,"040051121000185","019011112586793",23.51,43,0.726,315.90,380.99,163.1,157.2,0.715,292686.30000009,292724.40000005,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378327,645898.00
05/29/2014 11:45,1,7.118,ACTIVE,217.1,346.17,60.03,1401378303,"040051121000195","019011112586793",23.51,42,0.737,314.88,380.66,166.5,158.8,0.727,295338.00000015,295376.30000015,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378329,645899.00
05/29/2014 11:45,0,7.180,ACTIVE,218.03,356.18,59.975,1401378303,"274151322000083","019011112586793",26.12,60.80,0,330.93,392.55,190.0,181.5,0.760,136244.1,136244.1,3981,0,0,0,L,1151911521,0,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378331,645900.00
05/29/2014 11:45,0,7.561,ACTIVE,218.93,377.52,59.975,1401378303,"274151322000076","019011112586793",26.72,58.80,0,333.33,397.35,204.3,195.2,0.787,138916.4,138916.4,3959,0,0,0,L,1151911521,0,124.72,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378332,645901.00
05/29/2014 11:45,0,4.807,ACTIVE,218.71,415.69,59.975,1401378303,"274151322000094","019011112586793",36.68,57.00,0,374.51,441.24,179.0,170.8,0.685,82957.4,82957.4,3974,0,0,0,L,1151911521,0,124.49,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378334,645902.00
05/29/2014 11:45,0,7.291,ACTIVE,218.93,376.01,59.970,1401378303,"274151322000052","019011112586793",26.04,60.00,0,331.53,394.05,192.3,183.6,0.725,136430.6,136430.6,3900,0,0,0,L,1151911521,0,124.94,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378336,645903.00
05/29/2014 11:45,0,7.252,ACTIVE,218.71,355.88,59.959,1401378303,"274151322000085","019011112586793",26.36,56.80,0,331.83,394.95,193.6,184.9,0.729,135771.5,135771.5,3888,0,0,0,L,1151911521,0,125.17,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378338,645904.00
05/29/2014 11:45,0,7.246,ACTIVE,218.71,374.21,59.981,1401378303,"274151322000087","019011112586793",24.07,77.00,0,331.53,391.04,176.6,168.5,0.658,130697.6,130697.6,3889,0,0,0,L,1151911521,0,124.94,124.94,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378339,645905.00
05/29/2014 11:45,0,7.178,ACTIVE,218.71,371.81,59.970,1401378303,"274151322000088","019011112586793",26.02,56.50,0,330.33,394.05,189.2,180.7,0.712,131381.8,131381.8,3890,0,0,0,L,1151911521,0,125.62,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378341,645906.00
05/29/2014 11:45,0,7.557,ACTIVE,218.48,356.18,59.959,1401378303,"274151322000095","019011112586793",26.54,60.80,0,330.63,396.15,203.0,194.0,0.756,137440.0,137440.0,3905,0,0,0,L,1151911521,0,124.94,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378343,645907.00
05/29/2014 11:45,0,4.877,ACTIVE,220.06,397.35,59.965,1401378303,"274151322000068","019011112586793",36.10,56.30,0,375.41,440.04,178.7,170.5,0.681,80799.1,80799.1,3912,0,0,0,L,1151911521,0,125.62,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378344,645908.00
05/29/2014 11:45,0,7.215,ACTIVE,218.71,360.69,59.959,1401378303,"274151322000054","019011112586793",26.06,59.80,0,330.93,394.65,190.4,181.9,0.716,134437.5,134437.5,3860,0,0,0,L,1151911521,0,125.40,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378346,645909.00
05/29/2014 11:45,1,6.607,ACTIVE,218.3,331.25,60.03,1401378302,"040051121000097","019011112586793",23.75,43,0.690,317.38,381.47,156.1,149.7,0.691,309341.79999993,309346.89999995,355,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378305,645910.00
05/29/2014 11:45,1,6.556,ACTIVE,217.6,355.90,60.03,1401378302,"040051121000095","019011112586793",21.17,42,0.611,318.31,376.75,138.1,132.1,0.610,278133.79999995,278138.39999995,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378307,645911.00
05/29/2014 11:45,1,4.091,ACTIVE,217.8,343.40,60.03,1401378302,"033051125000132","019011112586793",32.16,39,0.577,318.42,373.95,130.9,125.0,0.582,252732.29999951,252736.69999951,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378309,645912.00
05/29/2014 11:45,1,4.009,ACTIVE,218.2,333.90,60.03,1401378302,"033051125000135","019011112586793",31.56,42,0.558,319.52,375.23,125.9,121.4,0.566,248746.29999987,248750.49999986,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378312,645913.00
05/29/2014 11:45,1,6.408,ACTIVE,217.1,370.47,60.00,1401378302,"040051121000116","019011112586793",23.63,38,0.666,315.95,380.34,150.7,143.8,0.664,292980.09999994,292985.09999994,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378314,645914.00
05/29/2014 11:45,1,6.609,ACTIVE,217.7,346.72,60.03,1401378302,"040051121000068","019011112586793",21.37,41,0.620,319.12,376.74,140.5,134.6,0.625,283495.4,283499.99999996,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378317,645915.00
05/29/2014 11:45,1,4.916,ACTIVE,218.2,379.81,60.00,1401378302,"033051125000118","019011112586793",37.15,40,0.802,315.29,387.74,181.7,174.2,0.793,322075.10000005,322080.90000005,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378319,645916.00
05/29/2014 11:45,1,4.915,ACTIVE,218.3,372.86,60.03,1401378302,"033051125000150","019011112586793",37.25,42,0.811,315.45,387.98,182.1,176.0,0.797,324961.19999962,324966.99999962,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378321,645917.00
05/29/2014 11:45,1,6.855,ACTIVE,218.3,351.14,60.00,1401378302,"040051121000185","019011112586793",23.64,43,0.715,318.98,381.36,161.2,155.3,0.707,292724.40000005,292729.40000005,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378323,645918.00
05/29/2014 11:45,1,6.994,ACTIVE,217.2,334.75,60.00,1401378302,"040051121000195","019011112586793",23.68,42,0.725,317.75,382.11,164.8,156.2,0.722,295376.30000015,295381.40000015,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378326,645919.00
05/29/2014 11:45,0,6.992,ACTIVE,218.03,353.17,59.981,1401378302,"274151322000083","019011112586793",26.32,60.50,0,336.64,392.55,186.3,177.9,0.747,136249.9,136249.9,3982,0,0,0,L,1151911521,0,124.49,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378328,645920.00
05/29/2014 11:45,0,7.404,ACTIVE,218.03,357.68,59.959,1401378302,"274151322000076","019011112586793",26.48,59.00,0,338.74,397.05,198.5,189.7,0.773,138922.7,138922.7,3960,0,0,0,L,1151911521,0,124.49,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378329,645921.00
05/29/2014 11:45,0,4.680,ACTIVE,218.48,405.77,59.970,1401378302,"274151322000094","019011112586793",36.24,57.70,0,375.11,436.13,171.4,163.6,0.658,82962.8,82962.8,3975,0,0,0,L,1151911521,0,124.49,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378331,645922.00
05/29/2014 11:45,0,7.049,ACTIVE,218.26,350.77,59.970,1401378302,"274151322000052","019011112586793",25.94,60.30,0,337.24,394.35,185.1,176.8,0.698,136436.4,136436.4,3901,0,0,0,L,1151911521,0,124.27,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378333,645923.00
05/29/2014 11:45,0,7.031,ACTIVE,218.26,351.37,59.965,1401378302,"274151322000085","019011112586793",26.46,56.80,0,338.74,395.55,188.3,179.8,0.712,135777.4,135777.4,3889,0,0,0,L,1151911521,0,125.17,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378335,645924.00
05/29/2014 11:45,0,7.090,ACTIVE,218.03,354.37,59.965,1401378302,"274151322000087","019011112586793",24.37,77.70,0,337.54,390.44,175.0,167.0,0.658,130703.0,130703.0,3890,0,0,0,L,1151911521,0,124.72,124.94,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378337,645925.00
05/29/2014 11:45,0,7.111,ACTIVE,218.03,373.31,59.965,1401378302,"274151322000088","019011112586793",25.94,56.00,0,337.54,393.75,186.8,178.4,0.698,131387.6,131387.6,3891,0,0,0,L,1151911521,0,125.17,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378339,645926.00
05/29/2014 11:45,0,7.480,ACTIVE,217.80,377.52,59.954,1401378302,"274151322000095","019011112586793",26.52,61.00,0,337.54,396.15,200.6,191.6,0.747,137446.2,137446.2,3906,0,0,0,L,1151911521,0,124.72,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378340,645927.00
05/29/2014 11:45,0,4.854,ACTIVE,218.93,399.16,59.959,1401378302,"274151322000068","019011112586793",35.82,56.50,0,374.51,437.33,176.4,168.4,0.667,80804.5,80804.5,3913,0,0,0,L,1151911521,0,125.17,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378342,645928.00
05/29/2014 11:45,0,7.094,ACTIVE,218.26,360.99,59.986,1401378302,"274151322000054","019011112586793",26.06,60.30,0,337.54,394.95,187.1,178.7,0.712,134443.3,134443.3,3861,0,0,0,L,1151911521,0,124.49,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378344,645929.00
05/29/2014 11:45,1,6.737,ACTIVE,217.9,359.16,60.03,1401378303,"040051121000097","019011112586793",23.64,43,0.702,317.16,381.61,158.5,152.0,0.695,309346.89999995,309352.09999994,357,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378306,645930.00
05/29/2014 11:45,1,6.731,ACTIVE,217.2,321.95,60.00,1401378303,"040051121000095","019011112586793",20.97,43,0.622,318.15,375.19,140.4,134.6,0.622,278138.39999995,278143.09999995,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378308,645931.00
05/29/2014 11:45,1,4.259,ACTIVE,217.5,340.48,60.00,1401378303,"033051125000132","019011112586793",32.10,39,0.600,320.03,373.35,136.0,130.0,0.608,252736.69999951,252741.29999951,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378310,645932.00
05/29/2014 11:45,1,4.224,ACTIVE,218.2,354.08,60.03,1401378303,"033051125000135","019011112586793",31.52,42,0.589,319.00,374.53,132.5,128.1,0.592,248750.49999986,248754.89999984,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378312,645933.00
05/29/2014 11:45,1,6.592,ACTIVE,217.1,357.92,60.03,1401378303,"040051121000116","019011112586793",23.77,38,0.691,315.99,379.08,155.9,148.9,0.689,292985.09999994,292990.29999999,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378315,645934.00
05/29/2014 11:45,1,6.704,ACTIVE,217.6,328.13,60.00,1401378303,"040051121000068","019011112586793",21.30,41,0.630,318.40,376.56,142.1,136.2,0.632,283499.99999996,283504.70000001,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378317,645935.00
05/29/2014 11:45,1,4.857,ACTIVE,217.3,339.85,60.00,1401378303,"033051125000150","019011112586793",37.14,42,0.799,315.59,387.69,179.4,171.9,0.789,324966.99999962,324972.99999962,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378322,645936.00
05/29/2014 11:45,1,6.775,ACTIVE,218.0,354.04,60.00,1401378303,"040051121000185","019011112586793",23.53,43,0.704,317.55,381.28,158.6,153.0,0.698,292729.40000005,292734.70000006,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378325,645937.00
05/29/2014 11:45,1,6.883,ACTIVE,217.0,367.57,60.03,1401378303,"040051121000195","019011112586793",23.65,42,0.716,317.47,382.50,162.0,154.1,0.711,295381.40000015,295386.60000015,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378327,645938.00
05/29/2014 11:45,0,6.934,ACTIVE,217.80,364.59,59.970,1401378303,"274151322000083","019011112586793",26.14,62.00,0,332.73,388.34,183.6,175.3,0.738,136255.9,136255.9,3983,0,0,0,L,1151911521,0,124.27,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378329,645939.00
05/29/2014 11:45,0,7.297,ACTIVE,219.16,357.98,59.959,1401378303,"274151322000076","019011112586793",26.58,59.50,0,339.04,396.75,196.2,187.4,0.751,138929.2,138929.2,3961,0,0,0,L,1151911521,0,124.72,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378330,645940.00
05/29/2014 11:45,0,4.668,ACTIVE,218.03,388.04,59.981,1401378303,"274151322000094","019011112586793",35.80,58.50,0,374.51,432.22,169.4,161.6,0.654,82968.5,82968.5,3976,0,0,0,L,1151911521,0,124.04,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378332,645941.00
05/29/2014 11:45,0,6.758,ACTIVE,217.80,362.19,59.965,1401378303,"274151322000052","019011112586793",26.08,60.80,0,336.94,392.85,178.3,170.2,0.676,136442.5,136442.5,3902,0,0,0,L,1151911521,0,124.04,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378334,645942.00
05/29/2014 11:45,0,6.578,ACTIVE,218.26,362.79,59.938,1401378303,"274151322000085","019011112586793",26.38,57.00,0,338.14,393.75,175.7,167.7,0.658,135783.5,135783.5,3890,0,0,0,L,1151911521,0,125.40,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378336,645943.00
05/29/2014 11:45,0,6.574,ACTIVE,217.80,356.78,59.949,1401378303,"274151322000087","019011112586793",24.25,78.50,0,337.54,386.23,161.5,153.9,0.614,130708.6,130708.6,3891,0,0,0,L,1151911521,0,124.72,124.94,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378337,645944.00
05/29/2014 11:45,0,6.682,ACTIVE,217.80,352.87,59.954,1401378303,"274151322000088","019011112586793",25.96,56.80,0,337.24,392.85,175.6,167.6,0.663,131393.5,131393.5,3892,0,0,0,L,1151911521,0,124.94,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378339,645945.00
05/29/2014 11:45,0,7.145,ACTIVE,217.58,352.87,59.965,1401378303,"274151322000095","019011112586793",26.48,61.30,0,331.53,392.25,191.6,183.0,0.712,137452.6,137452.6,3907,0,0,0,L,1151911521,0,124.72,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378341,645946.00
05/29/2014 11:45,0,4.523,ACTIVE,219.16,416.29,59.959,1401378303,"274151322000068","019011112586793",36.58,58.00,0,373.91,432.82,167.6,159.8,0.636,80810.1,80810.1,3914,0,0,0,L,1151911521,0,124.94,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378343,645947.00
05/29/2014 11:45,0,6.830,ACTIVE,218.26,355.28,59.965,1401378303,"274151322000054","019011112586793",25.92,61.00,0,333.93,389.84,179.3,171.1,0.681,134449.3,134449.3,3862,0,0,0,L,1151911521,0,124.72,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378344,645948.00
05/29/2014 11:45,1,4.852,ACTIVE,217.1,367.69,60.00,1401378303,"033051125000118","019011112586793",37.12,41,0.796,316.37,387.39,179.2,171.4,0.784,322080.90000005,322088.20000005,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378347,645949.00
05/29/2014 11:45,1,7.041,ACTIVE,218.4,377.47,60.03,1401378303,"040051121000097","019011112586793",23.63,43,0.732,317.15,381.22,165.6,158.7,0.726,309352.09999994,309357.29999993,359,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378306,645950.00
05/29/2014 11:45,1,7.157,ACTIVE,218.0,364.62,60.03,1401378303,"040051121000095","019011112586793",20.78,43,0.657,317.75,376.68,148.0,142.0,0.655,278143.09999995,278147.59999995,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378675,645951.00
05/29/2014 11:45,1,4.558,ACTIVE,218.2,335.79,60.03,1401378303,"033051125000132","019011112586793",31.98,40,0.638,318.02,375.85,145.0,138.6,0.640,252741.29999951,252745.79999951,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378677,645952.00
05/29/2014 11:45,1,4.507,ACTIVE,218.4,328.07,60.03,1401378303,"033051125000135","019011112586793",31.44,43,0.626,319.46,375.87,141.0,136.0,0.625,248754.89999984,248759.39999984,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378679,645953.00
05/29/2014 11:45,1,7.034,ACTIVE,217.6,327.56,60.03,1401378303,"040051121000116","019011112586793",23.70,38,0.734,316.83,381.65,165.9,158.6,0.730,292990.29999999,292995.49999998,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378682,645954.00
05/29/2014 11:45,1,7.236,ACTIVE,218.1,330.35,60.00,1401378303,"040051121000068","019011112586793",21.04,41,0.668,318.74,379.43,151.5,144.6,0.667,283504.70000001,283509.49999996,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378684,645955.00
05/29/2014 11:45,1,5.214,ACTIVE,217.5,320.19,60.03,1401378303,"033051125000118","019011112586793",37.04,41,0.855,315.96,388.22,192.2,184.6,0.840,322088.20000005,322092.90000005,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378686,645956.00
05/29/2014 11:45,1,5.180,ACTIVE,218.1,324.68,60.03,1401378303,"033051125000150","019011112586793",37.04,42,0.850,313.96,388.57,190.9,183.7,0.831,324972.99999962,324978.99999962,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378688,645957.00
05/29/2014 11:45,1,7.155,ACTIVE,218.3,328.49,60.00,1401378303,"040051121000185","019011112586793",23.52,44,0.745,318.68,383.22,167.5,161.6,0.734,292734.70000006,292740.00000007,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378691,645958.00
