ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2014 11:45,1,7.290,ACTIVE,217.0,352.70,60.03,1401378303,"040051121000195","019011112586793",23.54,43,0.751,316.60,382.29,170.8,162.1,0.746,295386.60000015,295392.00000015,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378693,645959.00
05/29/2014 11:45,0,7.344,ACTIVE,218.03,374.81,59.975,1401378303,"274151322000083","019011112586793",26.08,62.00,0,336.64,388.94,194.0,185.3,0.778,136262.0,136262.0,3984,0,0,0,L,1151911521,0,124.49,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378695,645960.00
05/29/2014 11:45,0,7.793,ACTIVE,219.39,375.11,59.959,1401378303,"274151322000076","019011112586793",26.40,60.80,0,339.04,397.05,208.1,198.9,0.800,138935.7,138935.7,3962,0,0,0,L,1151911521,0,124.94,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378696,645961.00
05/29/2014 11:45,0,5.041,ACTIVE,218.48,399.46,59.965,1401378303,"274151322000094","019011112586793",35.74,58.30,0,373.01,430.72,181.9,173.7,0.689,82974.2,82974.2,3977,0,0,0,L,1151911521,0,124.49,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378698,645962.00
05/29/2014 11:45,0,7.420,ACTIVE,218.71,358.88,59.986,1401378303,"274151322000052","019011112586793",25.94,61.30,0,337.24,393.75,195.0,186.3,0.738,136448.6,136448.6,3903,0,0,0,L,1151911521,0,124.49,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378700,645963.00
05/29/2014 11:45,0,7.367,ACTIVE,218.71,376.01,59.965,1401378303,"274151322000085","019011112586793",26.22,58.00,0,338.14,393.75,195.6,186.9,0.738,135789.7,135789.7,3891,0,0,0,L,1151911521,0,125.17,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378702,645964.00
05/29/2014 11:45,0,7.320,ACTIVE,218.26,351.97,59.965,1401378303,"274151322000087","019011112586793",24.15,79.30,0,337.54,388.64,179.0,170.9,0.681,130714.2,130714.2,3892,0,0,0,L,1151911521,0,124.72,124.94,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378704,645965.00
05/29/2014 11:45,0,7.393,ACTIVE,218.48,360.38,59.938,1401378303,"274151322000088","019011112586793",25.68,58.30,0,337.54,392.85,192.2,183.6,0.720,131399.6,131399.6,3893,0,0,0,L,1151911521,0,125.40,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378705,645966.00
05/29/2014 11:45,0,7.725,ACTIVE,218.48,379.02,59.970,1401378303,"274151322000095","019011112586793",26.46,61.70,0,337.54,392.55,206.9,197.8,0.773,137459.1,137459.1,3908,0,0,0,L,1151911521,0,124.94,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378707,645967.00
05/29/2014 11:45,0,4.951,ACTIVE,219.39,412.08,59.970,1401378303,"274151322000068","019011112586793",36.12,58.00,0,374.51,434.93,181.8,173.5,0.694,80815.8,80815.8,3915,0,0,0,L,1151911521,0,125.17,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378709,645968.00
05/29/2014 11:45,0,7.391,ACTIVE,218.26,355.88,59.970,1401378303,"274151322000054","019011112586793",25.88,62.30,0,336.94,390.74,193.6,184.9,0.734,134455.4,134455.4,3863,0,0,0,L,1151911521,0,124.72,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401378711,645969.00
05/29/2014 12:02,1,6.954,ACTIVE,218.9,359.96,60.03,1401379325,"040051121000097","019011112586793",23.31,44,0.714,317.23,384.22,161.3,155.1,0.704,309357.29999993,309385.79999993,361,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401379329,645970.00
05/29/2014 12:02,1,7.034,ACTIVE,218.2,350.98,60.03,1401379325,"040051121000095","019011112586793",20.83,44,0.644,317.85,377.99,145.8,139.6,0.640,278147.59999995,278173.19999995,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401379333,645971.00
05/29/2014 12:02,1,4.483,ACTIVE,219.0,342.30,60.03,1401379325,"033051125000132","019011112586793",31.61,41,0.618,319.98,376.70,141.0,134.6,0.623,252745.79999951,252770.69999951,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401379336,645972.00
05/29/2014 12:02,1,4.431,ACTIVE,219.3,329.86,60.07,1401379325,"033051125000135","019011112586793",31.41,44,0.613,319.18,377.22,138.5,133.5,0.614,248759.39999984,248783.99999986,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401379339,645973.00
05/29/2014 12:02,1,6.925,ACTIVE,217.8,370.56,60.07,1401379325,"040051121000116","019011112586793",23.66,38,0.721,316.47,382.27,163.0,155.9,0.717,292995.49999998,293024.09999994,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401379343,645974.00
05/29/2014 12:02,1,7.101,ACTIVE,218.4,369.75,60.03,1401379325,"040051121000068","019011112586793",20.97,43,0.652,318.93,378.97,148.2,141.3,0.656,283509.49999996,283535.59999998,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401379346,645975.00
05/29/2014 12:02,1,5.085,ACTIVE,218.6,379.67,60.03,1401379325,"033051125000118","019011112586793",36.76,43,0.823,316.00,391.19,186.0,178.4,0.811,322092.90000005,322126.30000005,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401379349,645976.00
05/29/2014 12:02,1,5.070,ACTIVE,218.9,379.33,60.03,1401379325,"033051125000150","019011112586793",36.85,43,0.825,315.62,391.14,185.9,179.2,0.808,324978.99999962,325012.19999962,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401379353,645977.00
05/29/2014 12:02,1,7.085,ACTIVE,219.2,372.98,60.03,1401379325,"040051121000185","019011112586793",23.33,45,0.726,318.37,384.11,164.4,158.2,0.721,292740.00000007,292769.20000006,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401379356,645978.00
05/29/2014 12:02,1,7.212,ACTIVE,217.8,373.85,60.03,1401379325,"040051121000195","019011112586793",23.43,44,0.738,317.61,384.64,168.2,159.8,0.733,295392.00000015,295421.50000015,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401379359,645979.00
05/29/2014 12:02,0,7.273,ACTIVE,218.71,371.51,59.981,1401379325,"274151322000083","019011112586793",25.96,64.50,0,336.04,395.85,191.1,182.6,0.760,136295.8,136295.8,3985,0,0,0,L,1151911521,0,124.94,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401379361,645980.00
05/29/2014 12:02,0,7.605,ACTIVE,220.06,374.51,59.986,1401379325,"274151322000076","019011112586793",26.52,62.30,0,336.04,398.86,204.1,195.0,0.773,138971.9,138971.9,3963,0,0,0,L,1151911521,0,125.40,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401379362,645981.00
05/29/2014 12:02,0,4.922,ACTIVE,219.39,402.46,59.986,1401379325,"274151322000094","019011112586793",35.56,60.80,0,365.19,435.23,179.0,170.9,0.676,83005.7,83005.7,3978,0,0,0,L,1151911521,0,124.94,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401379364,645982.00
05/29/2014 12:02,0,7.355,ACTIVE,218.93,368.20,59.991,1401379325,"274151322000052","019011112586793",25.86,62.80,0,337.24,396.15,192.7,184.1,0.729,136482.5,136482.5,3904,0,0,0,L,1151911521,0,124.94,125.40,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401379366,645983.00
05/29/2014 12:02,0,7.348,ACTIVE,218.93,375.11,59.991,1401379325,"274151322000085","019011112586793",26.04,60.50,0,337.24,396.45,193.5,184.8,0.729,135823.7,135823.7,3892,0,0,0,L,1151911521,0,125.62,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401379368,645984.00
05/29/2014 12:02,0,7.324,ACTIVE,219.16,374.51,60.002,1401379325,"274151322000087","019011112586793",23.89,81.50,0,337.84,392.55,177.1,169.0,0.672,130745.3,130745.3,3893,0,0,0,L,1151911521,0,125.17,125.40,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401379370,645985.00
05/29/2014 12:02,0,7.352,ACTIVE,218.93,368.80,59.991,1401379325,"274151322000088","019011112586793",25.60,60.00,0,337.84,395.25,190.7,182.1,0.729,131433.0,131433.0,3894,0,0,0,L,1151911521,0,125.62,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401379371,645986.00
05/29/2014 12:02,0,7.785,ACTIVE,218.71,379.02,59.996,1401379325,"274151322000095","019011112586793",26.04,64.50,0,337.24,399.16,205.1,196.0,0.760,137495.0,137495.0,3909,0,0,0,L,1151911521,0,125.40,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401379373,645987.00
05/29/2014 12:02,0,4.939,ACTIVE,219.61,392.25,60.002,1401379325,"274151322000068","019011112586793",36.08,60.00,0,370.60,436.73,180.2,172.0,0.685,80847.2,80847.2,3916,0,0,0,L,1151911521,0,125.85,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401379375,645988.00
05/29/2014 12:02,0,7.377,ACTIVE,219.16,370.90,59.981,1401379325,"274151322000054","019011112586793",25.62,64.30,0,337.54,396.75,191.4,182.8,0.720,134488.9,134488.9,3864,0,0,0,L,1151911521,0,125.17,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401379376,645989.00
05/29/2014 12:15,1,7.041,ACTIVE,218.9,364.24,60.03,1401380103,"040051121000097","019011112586793",23.47,45,0.725,317.78,388.06,164.4,157.4,0.724,309385.79999993,309418.69999991,363,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401380106,645990.00
05/29/2014 12:15,1,6.948,ACTIVE,218.4,329.07,60.00,1401380103,"040051121000095","019011112586793",20.83,46,0.635,318.12,382.12,144.0,137.8,0.635,278173.19999995,278202.49999995,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401380108,645991.00
05/29/2014 12:15,1,4.315,ACTIVE,218.4,328.54,60.03,1401380103,"033051125000132","019011112586793",31.71,42,0.597,320.40,379.36,136.2,130.1,0.605,252770.69999951,252798.99999951,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401380111,645992.00
05/29/2014 12:15,1,4.096,ACTIVE,218.7,360.71,60.03,1401380103,"033051125000135","019011112586793",31.47,45,0.569,319.12,380.21,128.2,123.7,0.572,248783.99999986,248811.69999985,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401380113,645993.00
05/29/2014 12:15,1,6.360,ACTIVE,217.2,350.01,60.03,1401380103,"040051121000116","019011112586793",23.72,39,0.664,316.66,385.57,150.1,143.3,0.663,293024.09999994,293056.39999995,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401380115,645994.00
05/29/2014 12:15,1,6.561,ACTIVE,217.9,369.11,60.03,1401380103,"040051121000068","019011112586793",21.12,43,0.607,318.16,382.05,137.9,131.3,0.613,283535.59999998,283565.09999998,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401380117,645995.00
05/29/2014 12:15,1,4.768,ACTIVE,218.0,372.83,60.03,1401380103,"033051125000118","019011112586793",37.14,43,0.776,316.19,394.29,176.2,168.3,0.768,322126.30000005,322163.60000005,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401380119,645996.00
05/29/2014 12:15,1,4.780,ACTIVE,218.3,370.43,60.03,1401380103,"033051125000150","019011112586793",36.82,44,0.777,315.21,395.06,175.1,168.5,0.770,325012.19999962,325049.39999962,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401380122,645997.00
05/29/2014 12:15,1,6.657,ACTIVE,218.7,337.53,60.03,1401380103,"040051121000185","019011112586793",23.37,46,0.686,318.80,387.28,154.8,149.2,0.681,292769.20000006,292801.70000006,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401380124,645998.00
05/29/2014 12:15,1,6.818,ACTIVE,218.0,327.11,60.03,1401380103,"040051121000195","019011112586793",23.68,45,0.704,317.37,388.21,160.6,152.6,0.704,295421.50000015,295454.10000015,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401380126,645999.00
05/29/2014 12:15,0,6.939,ACTIVE,218.71,353.17,59.975,1401380103,"274151322000083","019011112586793",25.86,65.30,0,336.34,397.35,181.6,173.4,0.725,136333.3,136333.3,3986,0,0,0,L,1151911521,0,124.94,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401380128,646000.00
05/29/2014 12:15,0,7.150,ACTIVE,219.61,359.48,59.965,1401380103,"274151322000076","019011112586793",26.36,64.80,0,336.94,401.26,190.9,182.3,0.734,139012.0,139012.0,3964,0,0,0,L,1151911521,0,125.40,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401380130,646001.00
05/29/2014 12:15,0,4.436,ACTIVE,219.39,399.16,59.970,1401380103,"274151322000094","019011112586793",36.84,62.50,0,368.20,439.13,165.6,157.9,0.636,83040.6,83040.6,3979,0,0,0,L,1151911521,0,125.17,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401380131,646002.00
05/29/2014 12:15,0,6.945,ACTIVE,219.84,371.51,59.970,1401380103,"274151322000052","019011112586793",25.78,65.70,0,336.34,397.96,181.2,172.9,0.672,136520.2,136520.2,3905,0,0,0,L,1151911521,0,125.17,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401380133,646003.00
05/29/2014 12:15,0,6.898,ACTIVE,219.16,374.51,59.975,1401380103,"274151322000085","019011112586793",26.24,61.70,0,336.64,398.56,183.5,175.2,0.712,135861.5,135861.5,3893,0,0,0,L,1151911521,0,125.62,124.94,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401380135,646004.00
05/29/2014 12:15,0,6.918,ACTIVE,219.16,360.99,59.970,1401380103,"274151322000087","019011112586793",24.05,85.50,0,336.64,393.45,168.3,160.6,0.641,130779.8,130779.8,3894,0,0,0,L,1151911521,0,125.62,124.94,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401380137,646005.00
05/29/2014 12:15,0,6.828,ACTIVE,219.39,367.90,59.975,1401380103,"274151322000088","019011112586793",25.92,62.00,0,336.64,397.35,179.2,171.0,0.654,131470.0,131470.0,3895,0,0,0,L,1151911521,0,125.85,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401380138,646006.00
05/29/2014 12:15,0,7.252,ACTIVE,218.93,358.58,59.970,1401380103,"274151322000095","019011112586793",26.20,66.70,0,335.44,400.06,192.2,183.6,0.725,137534.7,137534.7,3910,0,0,0,L,1151911521,0,125.62,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401380140,646007.00
05/29/2014 12:15,0,4.627,ACTIVE,220.29,405.47,59.965,1401380103,"274151322000068","019011112586793",35.62,61.70,0,364.59,438.23,166.4,158.7,0.632,80882.0,80882.0,3917,0,0,0,L,1151911521,0,125.85,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401380142,646008.00
05/29/2014 12:15,0,6.881,ACTIVE,219.39,367.60,59.975,1401380103,"274151322000054","019011112586793",25.70,66.00,0,336.04,398.26,178.9,170.7,0.672,134526.1,134526.1,3865,0,0,0,L,1151911521,0,125.62,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401380143,646009.00
05/29/2014 12:30,1,7.683,ACTIVE,219.4,382.57,60.03,1401381003,"040051121000097","019011112586793",23.46,47,0.789,317.93,388.69,179.4,172.0,0.778,309418.69999991,309459.49999992,365,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381006,646010.00
05/29/2014 12:30,1,7.790,ACTIVE,218.6,376.28,60.00,1401381003,"040051121000095","019011112586793",20.59,47,0.703,318.44,382.41,159.6,152.7,0.696,278202.49999995,278239.09999995,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381008,646011.00
05/29/2014 12:30,1,5.053,ACTIVE,218.6,369.68,60.03,1401381003,"033051125000132","019011112586793",31.25,43,0.689,320.60,380.14,157.1,149.9,0.686,252798.99999951,252834.49999951,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381010,646012.00
05/29/2014 12:30,1,4.929,ACTIVE,219.4,323.50,60.03,1401381003,"033051125000135","019011112586793",31.11,46,0.675,319.92,381.41,152.6,146.9,0.669,248811.69999985,248846.79999987,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381012,646013.00
05/29/2014 12:30,1,7.680,ACTIVE,217.8,371.47,60.00,1401381003,"040051121000116","019011112586793",23.37,41,0.785,315.21,386.46,178.6,170.2,0.780,293056.39999995,293097.09999994,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381015,646014.00
05/29/2014 12:30,1,7.920,ACTIVE,218.6,368.29,60.00,1401381003,"040051121000068","019011112586793",20.58,45,0.712,319.28,382.77,162.2,154.6,0.713,283565.09999998,283602.2,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381017,646015.00
05/29/2014 12:30,1,5.259,ACTIVE,218.5,329.32,60.00,1401381003,"033051125000118","019011112586793",38.72,44,0.898,315.53,395.01,202.6,194.6,0.867,322163.60000005,322210.30000005,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381019,646016.00
05/29/2014 12:30,1,5.902,ACTIVE,218.9,387.06,60.00,1401381003,"033051125000150","019011112586793",34.55,45,0.897,315.36,396.48,202.9,195.2,0.879,325049.39999962,325096.09999962,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381021,646017.00
05/29/2014 12:30,1,7.836,ACTIVE,219.3,326.16,60.03,1401381003,"040051121000185","019011112586793",23.17,47,0.799,318.47,388.82,180.6,173.9,0.783,292801.70000006,292843.30000008,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381024,646018.00
05/29/2014 12:30,1,7.855,ACTIVE,218.4,366.64,60.00,1401381003,"040051121000195","019011112586793",23.51,46,0.804,317.24,388.99,183.8,174.4,0.794,295454.10000015,295496.10000015,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381026,646019.00
05/29/2014 12:30,0,8.059,ACTIVE,218.71,354.37,59.975,1401381003,"274151322000083","019011112586793",25.49,68.30,0,336.94,399.16,207.7,198.6,0.831,136381.0,136381.0,3987,0,0,0,L,1151911521,0,125.17,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381028,646020.00
05/29/2014 12:30,0,8.430,ACTIVE,220.06,379.32,59.975,1401381003,"274151322000076","019011112586793",26.12,66.70,0,335.74,401.86,223.0,213.3,0.866,139063.2,139063.2,3965,0,0,0,L,1151911521,0,125.85,125.40,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381029,646021.00
05/29/2014 12:30,0,5.199,ACTIVE,219.39,418.70,59.975,1401381003,"274151322000094","019011112586793",36.76,64.00,0,366.70,441.24,194.7,186.0,0.742,83085.2,83085.2,3980,0,0,0,L,1151911521,0,125.17,125.40,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381031,646022.00
05/29/2014 12:30,0,8.055,ACTIVE,219.39,365.49,60.007,1401381003,"274151322000052","019011112586793",25.62,68.00,0,336.04,399.46,208.8,199.7,0.795,136568.3,136568.3,3906,0,0,0,L,1151911521,0,125.17,125.17,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381033,646023.00
05/29/2014 12:30,0,8.094,ACTIVE,219.16,354.37,59.975,1401381003,"274151322000085","019011112586793",25.72,64.00,0,336.64,400.66,210.9,201.6,0.795,135909.7,135909.7,3894,0,0,0,L,1151911521,0,126.30,124.72,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381034,646024.00
05/29/2014 12:30,0,7.990,ACTIVE,218.93,355.28,59.970,1401381003,"274151322000087","019011112586793",23.56,89.00,0,336.64,395.25,190.4,181.8,0.716,130823.6,130823.6,3895,0,0,0,L,1151911521,0,125.40,124.72,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381036,646025.00
05/29/2014 12:30,0,8.027,ACTIVE,218.93,376.62,59.986,1401381003,"274151322000088","019011112586793",25.49,63.30,0,336.04,398.86,206.9,197.8,0.769,131517.2,131517.2,3896,0,0,0,L,1151911521,0,126.07,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381038,646026.00
05/29/2014 12:30,0,8.480,ACTIVE,218.48,364.29,59.981,1401381003,"274151322000095","019011112586793",25.82,69.70,0,336.34,402.77,221.5,211.9,0.822,137585.6,137585.6,3911,0,0,0,L,1151911521,0,125.62,124.49,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381040,646027.00
05/29/2014 12:30,0,5.215,ACTIVE,220.06,401.86,59.986,1401381003,"274151322000068","019011112586793",36.72,63.00,0,367.60,440.64,194.6,185.9,0.725,80926.7,80926.7,3918,0,0,0,L,1151911521,0,125.85,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381042,646028.00
05/29/2014 12:30,0,8.023,ACTIVE,218.93,355.28,59.986,1401381003,"274151322000054","019011112586793",25.49,68.30,0,336.34,399.76,207.0,197.9,0.782,134573.8,134573.8,3866,0,0,0,L,1151911521,0,125.40,124.49,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381044,646029.00
05/29/2014 12:30,1,7.603,ACTIVE,219.3,353.75,60.03,1401381002,"040051121000097","019011112586793",23.22,47,0.774,317.70,387.59,175.7,168.6,0.765,309459.49999992,309465.09999994,367,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381005,646030.00
05/29/2014 12:30,1,7.686,ACTIVE,218.7,350.65,60.00,1401381002,"040051121000095","019011112586793",20.47,47,0.690,318.89,381.33,156.6,150.1,0.687,278239.09999995,278244.09999995,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381007,646031.00
05/29/2014 12:30,1,4.911,ACTIVE,218.8,375.58,60.03,1401381002,"033051125000132","019011112586793",31.42,43,0.673,320.16,381.57,153.5,146.7,0.676,252834.49999951,252839.39999951,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381010,646032.00
05/29/2014 12:30,1,4.828,ACTIVE,218.8,371.10,60.00,1401381002,"033051125000135","019011112586793",31.05,46,0.660,319.42,380.19,149.2,143.8,0.656,248846.79999987,248851.49999986,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381012,646033.00
05/29/2014 12:30,1,7.613,ACTIVE,218.3,365.65,60.03,1401381002,"040051121000116","019011112586793",23.16,41,0.775,317.65,386.40,175.5,167.5,0.767,293097.09999994,293102.69999996,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381014,646034.00
05/29/2014 12:30,1,7.753,ACTIVE,218.3,333.94,60.00,1401381002,"040051121000068","019011112586793",20.62,45,0.699,319.32,381.25,159.1,151.7,0.701,283602.2,283607.29999996,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381016,646035.00
05/29/2014 12:30,1,5.419,ACTIVE,218.3,382.92,60.00,1401381002,"033051125000118","019011112586793",37.69,45,0.898,315.10,394.01,203.2,194.9,0.878,322210.30000005,322216.80000005,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381019,646036.00
05/29/2014 12:30,1,5.490,ACTIVE,218.7,349.09,60.00,1401381002,"033051125000150","019011112586793",37.17,46,0.899,316.55,393.43,203.0,194.7,0.881,325096.09999962,325102.49999962,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381021,646037.00
05/29/2014 12:30,1,7.651,ACTIVE,219.2,355.53,60.00,1401381002,"040051121000185","019011112586793",23.22,48,0.780,319.94,387.97,176.8,170.1,0.769,292843.30000008,292849.00000007,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381023,646038.00
05/29/2014 12:30,1,7.835,ACTIVE,218.3,359.93,60.00,1401381002,"040051121000195","019011112586793",23.19,46,0.793,317.89,386.82,180.8,172.0,0.782,295496.10000015,295501.60000015,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381025,646039.00
05/29/2014 12:30,0,7.928,ACTIVE,218.48,378.72,59.959,1401381002,"274151322000083","019011112586793",25.58,69.00,0,337.84,397.35,205.2,196.2,0.818,136387.5,136387.5,3988,0,0,0,L,1151911521,0,124.94,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381027,646040.00
05/29/2014 12:30,0,8.295,ACTIVE,219.39,376.92,59.965,1401381002,"274151322000076","019011112586793",26.14,66.30,0,336.34,400.66,219.5,209.9,0.822,139070.2,139070.2,3966,0,0,0,L,1151911521,0,125.62,124.94,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381029,646041.00
05/29/2014 12:30,0,5.162,ACTIVE,218.71,405.47,59.959,1401381002,"274151322000094","019011112586793",36.58,65.00,0,372.71,436.13,190.1,181.6,0.734,83091.3,83091.3,3981,0,0,0,L,1151911521,0,124.72,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381031,646042.00
05/29/2014 12:30,0,7.914,ACTIVE,218.71,378.72,59.959,1401381002,"274151322000052","019011112586793",25.47,68.00,0,337.24,398.56,204.0,195.0,0.769,136574.8,136574.8,3907,0,0,0,L,1151911521,0,124.94,124.94,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381032,646043.00
05/29/2014 12:30,0,7.900,ACTIVE,218.93,354.67,59.959,1401381002,"274151322000085","019011112586793",25.72,64.30,0,337.54,399.46,205.7,196.6,0.773,135916.3,135916.3,3895,0,0,0,L,1151911521,0,125.85,124.72,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381034,646044.00
05/29/2014 12:30,0,7.783,ACTIVE,218.48,353.17,59.965,1401381002,"274151322000087","019011112586793",23.48,88.00,0,338.14,393.45,185.0,176.6,0.698,130829.5,130829.5,3896,0,0,0,L,1151911521,0,125.17,124.49,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381036,646045.00
05/29/2014 12:30,0,7.873,ACTIVE,218.26,357.98,59.959,1401381002,"274151322000088","019011112586793",25.19,63.00,0,338.44,397.35,200.8,191.9,0.756,131523.7,131523.7,3897,0,0,0,L,1151911521,0,125.62,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381038,646046.00
05/29/2014 12:30,0,8.193,ACTIVE,218.26,373.91,59.954,1401381002,"274151322000095","019011112586793",25.92,70.00,0,337.54,400.96,215.1,205.7,0.795,137592.4,137592.4,3912,0,0,0,L,1151911521,0,125.17,124.49,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381039,646047.00
05/29/2014 12:30,0,5.301,ACTIVE,219.84,388.04,59.954,1401381002,"274151322000068","019011112586793",35.31,63.30,0,368.50,438.23,188.8,180.3,0.707,80932.7,80932.7,3919,0,0,0,L,1151911521,0,125.85,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381041,646048.00
05/29/2014 12:30,0,7.834,ACTIVE,218.48,368.50,59.959,1401381002,"274151322000054","019011112586793",25.33,68.70,0,337.54,397.96,200.8,191.9,0.751,134580.2,134580.2,3867,0,0,0,L,1151911521,0,125.40,124.49,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381043,646049.00
05/29/2014 12:30,1,7.621,ACTIVE,218.9,337.86,60.00,1401381003,"040051121000097","019011112586793",23.39,47,0.781,318.43,387.34,177.4,170.5,0.770,309465.09999994,309470.6999999,369,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381005,646050.00
05/29/2014 12:30,1,7.642,ACTIVE,218.4,336.55,60.00,1401381003,"040051121000095","019011112586793",20.47,47,0.688,319.70,379.45,155.7,149.3,0.684,278244.09999995,278248.99999995,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381007,646051.00
05/29/2014 12:30,1,4.828,ACTIVE,218.1,326.25,60.00,1401381003,"033051125000132","019011112586793",31.52,43,0.666,319.26,379.09,151.4,144.6,0.663,252839.39999951,252844.29999951,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381010,646052.00
05/29/2014 12:30,1,4.786,ACTIVE,218.8,360.21,60.00,1401381003,"033051125000135","019011112586793",31.05,46,0.655,319.52,379.93,147.8,142.7,0.656,248851.49999986,248856.39999984,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381012,646053.00
05/29/2014 12:30,1,7.603,ACTIVE,217.9,328.77,60.00,1401381003,"040051121000116","019011112586793",23.31,41,0.778,316.40,386.46,176.3,168.5,0.768,293102.69999996,293108.29999998,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381015,646054.00
05/29/2014 12:30,1,7.766,ACTIVE,218.2,354.46,60.00,1401381003,"040051121000068","019011112586793",20.69,45,0.704,319.56,381.72,159.9,152.9,0.703,283607.29999996,283612.2,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381017,646055.00
05/29/2014 12:30,1,5.419,ACTIVE,217.9,354.99,60.00,1401381003,"033051125000118","019011112586793",37.67,45,0.900,316.14,394.78,203.1,194.4,0.880,322216.80000005,322223.10000005,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381019,646056.00
05/29/2014 12:30,1,5.569,ACTIVE,217.9,345.17,59.96,1401381003,"033051125000150","019011112586793",36.60,46,0.898,316.66,395.00,202.8,194.6,0.877,325102.49999962,325108.99999962,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381021,646057.00
05/29/2014 12:30,1,7.682,ACTIVE,218.7,335.29,60.00,1401381003,"040051121000185","019011112586793",23.01,48,0.781,317.62,386.21,175.9,169.9,0.765,292849.00000007,292854.60000003,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381024,646058.00
05/29/2014 12:30,1,7.703,ACTIVE,217.4,373.06,60.00,1401381003,"040051121000195","019011112586793",23.29,46,0.784,317.83,387.44,178.5,169.2,0.776,295501.60000015,295507.40000015,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381026,646059.00
05/29/2014 12:30,0,7.830,ACTIVE,218.26,360.08,59.970,1401381003,"274151322000083","019011112586793",25.60,69.70,0,337.54,396.75,203.0,194.0,0.809,136393.9,136393.9,3989,0,0,0,L,1151911521,0,124.49,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381027,646060.00
05/29/2014 12:30,0,8.279,ACTIVE,219.16,380.82,59.938,1401381003,"274151322000076","019011112586793",26.04,66.70,0,337.84,401.26,218.1,208.6,0.844,139077.2,139077.2,3967,0,0,0,L,1151911521,0,125.40,124.94,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381029,646061.00
05/29/2014 12:30,0,5.369,ACTIVE,218.48,404.57,59.959,1401381003,"274151322000094","019011112586793",35.27,64.30,0,365.49,436.73,192.3,183.7,0.734,83097.4,83097.4,3982,0,0,0,L,1151911521,0,124.72,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381031,646062.00
05/29/2014 12:30,0,7.959,ACTIVE,218.48,378.72,59.938,1401381003,"274151322000052","019011112586793",25.60,68.70,0,337.24,397.96,206.2,197.1,0.787,136581.3,136581.3,3908,0,0,0,L,1151911521,0,124.72,124.72,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381033,646063.00
05/29/2014 12:30,0,7.973,ACTIVE,218.71,365.49,59.949,1401381003,"274151322000085","019011112586793",25.68,65.00,0,337.54,398.56,207.1,198.0,0.778,135922.9,135922.9,3896,0,0,0,L,1151911521,0,125.85,124.49,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381034,646064.00
05/29/2014 12:30,0,7.850,ACTIVE,218.03,353.47,59.954,1401381003,"274151322000087","019011112586793",23.48,90.00,0,337.84,392.85,186.6,178.1,0.703,130835.5,130835.5,3897,0,0,0,L,1151911521,0,124.94,124.49,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381036,646065.00
05/29/2014 12:30,0,7.820,ACTIVE,218.26,375.71,59.949,1401381003,"274151322000088","019011112586793",25.50,62.80,0,338.14,397.05,201.8,192.9,0.756,131530.1,131530.1,3898,0,0,0,L,1151911521,0,125.40,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381038,646066.00
05/29/2014 12:30,0,8.250,ACTIVE,218.48,357.98,59.959,1401381003,"274151322000095","019011112586793",25.94,68.70,0,338.14,399.76,216.6,207.1,0.800,137599.3,137599.3,3913,0,0,0,L,1151911521,0,125.17,124.49,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381039,646067.00
05/29/2014 12:30,0,5.352,ACTIVE,219.84,408.18,59.954,1401381003,"274151322000068","019011112586793",35.38,63.00,0,370.30,435.83,191.7,183.1,0.712,80938.8,80938.8,3920,0,0,0,L,1151911521,0,125.62,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381041,646068.00
05/29/2014 12:30,0,7.977,ACTIVE,218.48,367.30,59.949,1401381003,"274151322000054","019011112586793",25.31,68.30,0,337.84,397.96,204.4,195.4,0.765,134586.7,134586.7,3868,0,0,0,L,1151911521,0,124.94,124.49,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381044,646069.00
05/29/2014 12:45,1,7.325,ACTIVE,218.8,378.49,60.00,1401381903,"040051121000097","019011112586793",23.36,48,0.751,318.29,387.68,170.2,163.3,0.738,309470.6999999,309500.29999992,371,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381906,646070.00
05/29/2014 12:45,1,7.392,ACTIVE,218.5,373.13,60.00,1401381903,"040051121000095","019011112586793",20.59,48,0.665,318.89,380.78,151.4,144.6,0.663,278248.99999995,278275.29999995,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381908,646071.00
05/29/2014 12:45,1,4.758,ACTIVE,218.7,363.70,60.03,1401381903,"033051125000132","019011112586793",31.16,44,0.648,320.22,378.46,147.5,141.1,0.646,252844.29999951,252869.89999951,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381910,646072.00
05/29/2014 12:45,1,4.641,ACTIVE,218.9,324.75,60.00,1401381903,"033051125000135","019011112586793",31.05,47,0.635,319.57,379.76,143.3,138.3,0.635,248856.39999984,248881.59999989,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381913,646073.00
05/29/2014 12:45,1,7.329,ALERT,218.0,365.93,60.03,1401381903,"040051121000116","019011112586793",23.26,42,0.748,317.67,385.15,169.7,162.0,0.744,293108.29999998,293137.69999996,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401381915,646074.00
05/29/2014 12:45,1,7.492,ACTIVE,218.7,359.27,60.03,1401381903,"040051121000068","019011112586793",20.66,46,0.678,319.61,380.97,154.0,147.3,0.675,283612.2,283638.99999995,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381918,646075.00
05/29/2014 12:45,1,5.419,ACTIVE,218.4,384.36,60.00,1401381903,"033051125000118","019011112586793",36.61,46,0.871,315.41,394.36,197.4,189.2,0.854,322223.10000005,322257.40000005,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381920,646076.00
05/29/2014 12:45,1,5.396,ACTIVE,218.5,324.22,60.00,1401381903,"033051125000150","019011112586793",36.47,47,0.868,316.14,394.19,195.8,188.3,0.847,325108.99999962,325143.09999962,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381923,646077.00
05/29/2014 12:45,1,7.499,ACTIVE,219.0,340.78,60.03,1401381903,"040051121000185","019011112586793",22.98,49,0.759,318.86,387.07,171.4,165.3,0.748,292854.60000003,292884.40000004,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381925,646078.00
05/29/2014 12:45,1,7.628,ACTIVE,218.1,325.04,60.03,1401381903,"040051121000195","019011112586793",23.08,47,0.767,316.99,387.06,175.2,166.6,0.760,295507.40000015,295537.40000015,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381927,646079.00
05/29/2014 12:45,0,7.695,ACTIVE,218.03,368.50,59.975,1401381903,"274151322000083","019011112586793",25.72,71.30,0,337.24,397.66,200.2,191.3,0.800,136428.4,136428.4,3990,0,0,0,L,1151911521,0,124.94,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381929,646080.00
05/29/2014 12:45,0,8.088,ACTIVE,219.84,378.42,59.975,1401381903,"274151322000076","019011112586793",26.08,68.70,0,336.94,400.96,213.3,203.9,0.809,139114.0,139114.0,3968,0,0,0,L,1151911521,0,125.40,125.17,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381930,646081.00
05/29/2014 12:45,0,5.229,ACTIVE,218.93,385.33,59.991,1401381903,"274151322000094","019011112586793",35.35,64.80,0,365.49,434.63,187.8,179.3,0.720,83129.6,83129.6,3983,0,0,0,L,1151911521,0,125.17,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381932,646082.00
05/29/2014 12:45,0,7.797,ACTIVE,218.93,361.59,59.975,1401381903,"274151322000052","019011112586793",25.43,70.30,0,336.34,398.56,200.5,191.6,0.742,136615.9,136615.9,3909,0,0,0,L,1151911521,0,124.72,124.94,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381934,646083.00
05/29/2014 12:45,0,7.742,ACTIVE,219.16,368.50,59.991,1401381903,"274151322000085","019011112586793",25.78,65.30,0,337.24,398.86,202.1,193.1,0.760,135957.7,135957.7,3897,0,0,0,L,1151911521,0,125.85,124.72,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381936,646084.00
05/29/2014 12:45,0,7.662,ACTIVE,218.93,354.37,59.981,1401381903,"274151322000087","019011112586793",23.54,92.50,0,337.54,393.45,182.5,174.2,0.689,130866.8,130866.8,3898,0,0,0,L,1151911521,0,125.40,124.72,0000,84,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381937,646085.00
05/29/2014 12:45,0,7.660,ACTIVE,218.93,368.50,59.981,1401381903,"274151322000088","019011112586793",25.49,64.80,0,337.24,397.35,197.8,189.0,0.751,131564.1,131564.1,3899,0,0,0,L,1151911521,0,125.85,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381939,646086.00
05/29/2014 12:45,0,8.189,ACTIVE,218.93,365.49,59.981,1401381903,"274151322000095","019011112586793",25.76,70.70,0,337.84,400.66,213.5,204.2,0.791,137636.0,137636.0,3914,0,0,0,L,1151911521,0,125.40,124.49,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381941,646087.00
05/29/2014 12:45,0,5.094,ACTIVE,219.84,404.27,59.981,1401381903,"274151322000068","019011112586793",36.52,63.70,0,367.60,436.43,187.1,178.6,0.712,80971.0,80971.0,3921,0,0,0,L,1151911521,0,125.62,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381943,646088.00
05/29/2014 12:45,0,7.684,ACTIVE,218.71,358.28,59.981,1401381903,"274151322000054","019011112586793",25.58,69.70,0,336.04,398.26,198.9,190.1,0.751,134620.8,134620.8,3869,0,0,0,L,1151911521,0,125.17,124.72,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381944,646089.00
05/29/2014 12:45,1,7.403,ACTIVE,218.9,375.99,60.00,1401381902,"040051121000097","019011112586793",23.25,48,0.755,318.81,385.60,171.3,164.4,0.745,309500.29999992,309505.6999999,373,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381904,646090.00
05/29/2014 12:45,1,7.412,ACTIVE,218.8,361.90,60.00,1401381902,"040051121000095","019011112586793",20.59,48,0.670,318.68,378.95,151.8,145.8,0.665,278275.29999995,278280.09999995,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381907,646091.00
05/29/2014 12:45,1,4.760,ACTIVE,218.3,325.66,60.00,1401381902,"033051125000132","019011112586793",31.25,45,0.649,319.69,377.51,148.0,141.1,0.652,252869.89999951,252874.59999951,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381909,646092.00
05/29/2014 12:45,1,4.692,ACTIVE,219.4,366.02,60.03,1401381902,"033051125000135","019011112586793",30.93,47,0.638,318.86,378.10,144.4,139.4,0.638,248881.59999989,248886.19999985,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381911,646093.00
05/29/2014 12:45,1,7.273,ACTIVE,218.0,353.83,60.00,1401381902,"040051121000116","019011112586793",23.61,42,0.752,316.64,384.81,170.8,162.8,0.750,293137.69999996,293143.09999994,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381913,646094.00
05/29/2014 12:45,1,7.472,ACTIVE,218.6,362.91,60.03,1401381902,"040051121000068","019011112586793",20.73,46,0.681,319.39,380.16,154.1,147.7,0.672,283638.99999995,283643.89999999,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381916,646095.00
05/29/2014 12:45,1,5.397,ACTIVE,218.6,376.47,60.03,1401381902,"033051125000118","019011112586793",36.93,46,0.873,316.53,391.40,198.3,189.5,0.857,322257.40000005,322263.70000005,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381918,646096.00
05/29/2014 12:45,1,5.423,ACTIVE,218.7,347.98,60.03,1401381902,"033051125000150","019011112586793",36.48,47,0.872,316.54,393.10,196.9,189.2,0.853,325143.09999962,325149.29999962,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381920,646097.00
05/29/2014 12:45,1,7.466,ACTIVE,219.1,340.87,60.00,1401381902,"040051121000185","019011112586793",23.19,49,0.763,318.86,385.02,172.3,166.2,0.751,292884.40000004,292889.90000004,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381922,646098.00
05/29/2014 12:45,1,7.647,ACTIVE,218.3,330.30,60.00,1401381902,"040051121000195","019011112586793",23.07,48,0.771,318.05,385.87,175.5,167.2,0.757,295537.40000015,295542.90000015,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381925,646099.00
05/29/2014 12:45,0,7.766,ACTIVE,218.26,358.88,59.975,1401381902,"274151322000083","019011112586793",25.58,69.70,0,338.14,395.85,201.1,192.2,0.800,136434.7,136434.7,3991,0,0,0,L,1151911521,0,124.94,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381926,646100.00
05/29/2014 12:45,0,8.121,ACTIVE,219.39,373.01,59.970,1401381902,"274151322000076","019011112586793",25.98,67.70,0,337.54,398.56,213.4,204.1,0.831,139120.7,139120.7,3969,0,0,0,L,1151911521,0,125.17,125.17,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381928,646101.00
05/29/2014 12:45,0,5.178,ACTIVE,218.93,407.27,59.981,1401381902,"274151322000094","019011112586793",35.62,65.70,0,371.51,436.43,188.0,179.5,0.729,83135.5,83135.5,3984,0,0,0,L,1151911521,0,124.94,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381930,646102.00
05/29/2014 12:45,0,7.703,ACTIVE,219.16,382.93,59.981,1401381902,"274151322000052","019011112586793",25.72,69.00,0,337.24,397.05,200.6,191.7,0.782,136622.2,136622.2,3910,0,0,0,L,1151911521,0,124.72,124.94,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381932,646103.00
