ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2014 12:45,0,7.756,ACTIVE,218.71,368.20,59.981,1401381902,"274151322000085","019011112586793",25.66,65.70,0,338.14,397.35,201.4,192.5,0.751,135964.0,135964.0,3898,0,0,0,L,1151911521,0,125.62,124.49,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381933,646104.00
05/29/2014 12:45,0,7.703,ACTIVE,218.48,359.48,59.986,1401381902,"274151322000087","019011112586793",23.48,93.50,0,338.14,392.55,183.1,174.8,0.689,130872.6,130872.6,3899,0,0,0,L,1151911521,0,125.17,124.72,0000,84,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381935,646105.00
05/29/2014 12:45,0,7.770,ACTIVE,218.48,360.69,59.991,1401381902,"274151322000088","019011112586793",25.11,64.80,0,337.84,395.55,197.4,188.6,0.734,131570.3,131570.3,3900,0,0,0,L,1151911521,0,125.85,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381937,646106.00
05/29/2014 12:45,0,8.105,ACTIVE,218.48,376.31,59.981,1401381902,"274151322000095","019011112586793",25.92,71.00,0,337.84,399.46,212.4,203.1,0.787,137642.7,137642.7,3915,0,0,0,L,1151911521,0,125.40,124.49,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381939,646107.00
05/29/2014 12:45,0,5.221,ACTIVE,219.61,395.85,59.981,1401381902,"274151322000068","019011112586793",35.01,64.50,0,365.19,434.63,184.8,176.5,0.698,80976.8,80976.8,3922,0,0,0,L,1151911521,0,125.40,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381941,646108.00
05/29/2014 12:45,0,7.713,ACTIVE,218.48,357.98,59.981,1401381902,"274151322000054","019011112586793",25.43,69.30,0,337.54,397.05,198.3,189.4,0.747,134627.1,134627.1,3870,0,0,0,L,1151911521,0,125.17,124.27,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381942,646109.00
05/29/2014 12:45,1,6.957,ACTIVE,218.9,338.51,60.03,1401381903,"040051121000097","019011112586793",23.61,48,0.724,318.52,385.52,163.5,157.0,0.711,309505.6999999,309511.29999992,375,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381905,646110.00
05/29/2014 12:45,1,7.046,ACTIVE,218.4,336.33,60.03,1401381903,"040051121000095","019011112586793",20.78,48,0.641,319.23,378.91,145.7,139.2,0.641,278280.09999995,278285.09999995,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381908,646111.00
05/29/2014 12:45,1,4.530,ACTIVE,218.2,335.80,60.03,1401381903,"033051125000132","019011112586793",31.28,45,0.619,318.83,377.33,141.0,134.5,0.622,252874.59999951,252879.29999951,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381910,646112.00
05/29/2014 12:45,1,4.455,ACTIVE,219.2,334.63,60.00,1401381903,"033051125000135","019011112586793",31.07,47,0.610,319.69,377.28,137.7,132.8,0.610,248886.19999985,248890.89999984,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381912,646113.00
05/29/2014 12:45,1,6.970,ACTIVE,217.8,324.21,60.03,1401381903,"040051121000116","019011112586793",23.61,42,0.724,316.87,383.37,163.8,156.5,0.715,293143.09999994,293148.69999996,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381914,646114.00
05/29/2014 12:45,1,7.150,ACTIVE,218.3,373.81,60.00,1401381903,"040051121000068","019011112586793",20.93,46,0.655,319.49,380.00,148.9,142.2,0.654,283643.89999999,283648.79999997,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381917,646115.00
05/29/2014 12:45,1,5.184,ACTIVE,218.7,381.62,60.03,1401381903,"033051125000118","019011112586793",36.97,46,0.842,315.47,391.79,190.7,183.4,0.827,322263.70000005,322270.10000005,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381919,646116.00
05/29/2014 12:45,1,5.175,ACTIVE,218.5,345.61,60.00,1401381903,"033051125000150","019011112586793",36.90,47,0.842,315.83,391.98,190.0,182.6,0.830,325149.29999962,325155.69999962,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381921,646117.00
05/29/2014 12:45,1,7.258,ACTIVE,219.0,346.79,60.03,1401381903,"040051121000185","019011112586793",23.15,49,0.739,319.25,384.36,167.2,160.9,0.733,292889.90000004,292895.50000006,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381923,646118.00
05/29/2014 12:45,1,7.249,ACTIVE,218.1,380.81,60.00,1401381903,"040051121000195","019011112586793",23.29,47,0.736,318.12,384.89,168.0,159.6,0.731,295542.90000015,295548.50000015,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381926,646119.00
05/29/2014 12:45,0,7.197,ACTIVE,218.48,357.38,59.959,1401381903,"274151322000083","019011112586793",26.14,71.00,0,336.94,395.85,190.4,181.9,0.760,136441.1,136441.1,3992,0,0,0,L,1151911521,0,124.94,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381928,646120.00
05/29/2014 12:45,0,7.646,ACTIVE,218.93,376.62,59.970,1401381903,"274151322000076","019011112586793",26.02,67.70,0,337.84,400.36,201.5,192.5,0.778,139127.6,139127.6,3970,0,0,0,L,1151911521,0,124.94,124.94,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381930,646121.00
05/29/2014 12:45,0,4.824,ACTIVE,218.71,400.66,59.981,1401381903,"274151322000094","019011112586793",35.90,65.00,0,370.90,434.63,176.6,168.5,0.681,83141.5,83141.5,3985,0,0,0,L,1151911521,0,124.94,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381931,646122.00
05/29/2014 12:45,0,7.295,ACTIVE,218.93,352.57,59.986,1401381903,"274151322000052","019011112586793",25.78,70.00,0,336.94,396.75,190.8,182.2,0.720,136628.7,136628.7,3911,0,0,0,L,1151911521,0,124.72,124.94,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381933,646123.00
05/29/2014 12:45,0,7.318,ACTIVE,218.93,363.99,59.975,1401381903,"274151322000085","019011112586793",25.64,65.30,0,338.44,396.75,190.0,181.5,0.716,135970.5,135970.5,3899,0,0,0,L,1151911521,0,125.62,124.72,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381935,646124.00
05/29/2014 12:45,0,7.193,ACTIVE,218.71,372.41,59.975,1401381903,"274151322000087","019011112586793",23.70,93.50,0,337.84,392.25,172.5,164.6,0.650,130878.4,130878.4,3900,0,0,0,L,1151911521,0,125.17,124.72,0000,84,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381937,646125.00
05/29/2014 12:45,0,7.188,ACTIVE,218.71,370.90,59.970,1401381903,"274151322000088","019011112586793",25.39,65.00,0,338.44,395.85,184.7,176.3,0.689,131576.6,131576.6,3901,0,0,0,L,1151911521,0,125.62,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381939,646126.00
05/29/2014 12:45,0,7.553,ACTIVE,218.48,376.92,59.981,1401381903,"274151322000095","019011112586793",26.04,71.00,0,337.84,400.36,199.2,190.3,0.738,137649.4,137649.4,3916,0,0,0,L,1151911521,0,124.94,124.49,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381940,646127.00
05/29/2014 12:45,0,4.861,ACTIVE,219.84,399.16,59.981,1401381903,"274151322000068","019011112586793",35.54,64.30,0,368.50,430.42,174.8,166.8,0.650,80982.8,80982.8,3923,0,0,0,L,1151911521,0,125.40,125.40,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381942,646128.00
05/29/2014 12:45,0,7.242,ACTIVE,218.71,360.99,59.975,1401381903,"274151322000054","019011112586793",25.50,70.30,0,338.14,397.35,186.8,178.4,0.707,134633.4,134633.4,3871,0,0,0,L,1151911521,0,124.94,124.49,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401381944,646129.00
05/29/2014 13:00,1,5.694,ACTIVE,218.5,363.61,60.03,1401382803,"040051121000097","019011112586793",23.46,47,0.587,315.88,389.80,132.9,127.6,0.591,309511.29999992,309539.59999993,377,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401382806,646130.00
05/29/2014 13:00,1,5.607,ACTIVE,217.8,338.30,60.03,1401382803,"040051121000095","019011112586793",21.23,47,0.520,318.93,379.49,118.4,112.6,0.530,278285.09999995,278310.29999995,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401382808,646131.00
05/29/2014 13:00,1,3.636,ACTIVE,217.8,347.56,60.03,1401382803,"033051125000132","019011112586793",31.63,44,0.502,313.75,380.85,114.4,108.8,0.515,252879.29999951,252903.69999951,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401382810,646132.00
05/29/2014 13:00,1,3.637,ACTIVE,218.2,355.88,60.03,1401382803,"033051125000135","019011112586793",31.13,47,0.499,319.72,378.19,112.6,108.4,0.507,248890.89999984,248914.99999986,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401382812,646133.00
05/29/2014 13:00,1,5.725,ACTIVE,216.8,348.09,60.03,1401382803,"040051121000116","019011112586793",23.86,41,0.600,312.96,387.12,135.9,129.0,0.606,293148.69999996,293176.79999998,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401382815,646134.00
05/29/2014 13:00,1,6.027,ACTIVE,218.1,334.13,60.03,1401382803,"040051121000068","019011112586793",20.97,46,0.554,318.31,381.08,125.7,120.2,0.562,283648.79999997,283674.29999997,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401382817,646135.00
05/29/2014 13:00,1,4.384,ACTIVE,217.9,343.52,60.03,1401382803,"033051125000118","019011112586793",36.79,45,0.709,311.15,395.14,160.5,153.3,0.706,322270.10000005,322302.50000005,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401382819,646136.00
05/29/2014 13:00,1,4.311,ACTIVE,217.4,357.88,60.03,1401382803,"033051125000150","019011112586793",36.75,46,0.701,315.76,393.46,157.6,151.8,0.698,325155.69999962,325189.7999996,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401382821,646137.00
05/29/2014 13:00,1,5.872,ACTIVE,216.1,340.30,60.03,1401382803,"040051121000185","019011112586793",23.53,48,0.614,317.56,386.36,137.5,132.0,0.616,292895.50000006,292924.00000006,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401382824,646138.00
05/29/2014 13:00,1,5.982,ACTIVE,217.1,355.96,60.03,1401382803,"040051121000195","019011112586793",23.60,47,0.619,316.82,386.55,140.5,133.2,0.624,295548.50000015,295577.00000015,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401382826,646139.00
05/29/2014 13:00,0,6.225,ACTIVE,217.35,364.89,59.965,1401382803,"274151322000083","019011112586793",25.92,69.30,0,332.13,397.05,163.3,155.7,0.654,136474.0,136474.0,3993,0,0,0,L,1151911521,0,124.04,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401382827,646140.00
05/29/2014 13:00,0,6.574,ACTIVE,218.26,371.81,59.986,1401382803,"274151322000076","019011112586793",26.42,67.30,0,331.53,404.57,175.7,167.7,0.681,139162.5,139162.5,3971,0,0,0,L,1151911521,0,124.72,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401382829,646141.00
05/29/2014 13:00,0,4.279,ACTIVE,218.03,395.55,59.975,1401382803,"274151322000094","019011112586793",35.82,65.00,0,368.50,436.13,153.7,146.4,0.592,83171.8,83171.8,3986,0,0,0,L,1151911521,0,124.49,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401382831,646142.00
05/29/2014 13:00,0,6.416,ACTIVE,218.03,373.31,59.981,1401382803,"274151322000052","019011112586793",26.30,68.30,0,318.91,403.97,170.8,163.0,0.645,136661.6,136661.6,3912,0,0,0,L,1151911521,0,124.27,124.72,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401382833,646143.00
05/29/2014 13:00,0,6.562,ACTIVE,218.48,371.51,59.981,1401382803,"274151322000085","019011112586793",25.88,66.30,0,331.23,397.66,172.0,164.1,0.650,136003.2,136003.2,3900,0,0,0,L,1151911521,0,125.40,124.49,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401382835,646144.00
05/29/2014 13:00,0,6.408,ACTIVE,218.26,351.37,59.975,1401382803,"274151322000087","019011112586793",24.09,92.50,0,332.13,394.65,156.2,148.9,0.583,130908.3,130908.3,3901,0,0,0,L,1151911521,0,124.94,124.49,0000,84,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401382837,646145.00
05/29/2014 13:00,0,6.457,ACTIVE,217.80,352.87,59.970,1401382803,"274151322000088","019011112586793",25.60,64.80,0,333.63,396.45,167.3,159.6,0.628,131608.7,131608.7,3902,0,0,0,L,1151911521,0,125.17,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401382839,646146.00
05/29/2014 13:00,0,6.814,ACTIVE,217.80,354.07,59.981,1401382803,"274151322000095","019011112586793",26.20,70.30,0,334.24,400.06,180.7,172.5,0.672,137684.2,137684.2,3917,0,0,0,L,1151911521,0,125.17,124.27,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401382841,646147.00
05/29/2014 13:00,0,4.225,ACTIVE,218.93,401.26,59.975,1401382803,"274151322000068","019011112586793",36.70,64.30,0,369.70,438.23,157.6,150.2,0.597,81013.0,81013.0,3924,0,0,0,L,1151911521,0,125.40,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401382843,646148.00
05/29/2014 13:00,0,6.400,ACTIVE,218.03,372.71,59.975,1401382803,"274151322000054","019011112586793",25.90,69.70,0,333.63,397.66,168.0,160.2,0.632,134665.7,134665.7,3872,0,0,0,L,1151911521,0,124.72,124.27,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401382844,646149.00
05/29/2014 13:15,1,6.282,ACTIVE,219.5,374.65,60.00,1401383703,"040051121000097","019011112586793",23.69,47,0.650,317.29,394.28,148.1,142.0,0.651,309539.59999993,309577.09999993,379,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401383705,646150.00
05/29/2014 13:15,1,6.292,ACTIVE,219.3,329.38,60.03,1401383703,"040051121000095","019011112586793",21.36,47,0.587,317.56,387.05,133.7,127.9,0.592,278310.29999995,278343.59999995,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401383708,646151.00
05/29/2014 13:15,1,4.054,ACTIVE,218.8,334.29,60.00,1401383703,"033051125000132","019011112586793",32.08,43,0.566,318.45,384.59,129.4,123.3,0.574,252903.69999951,252935.99999951,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401383710,646152.00
05/29/2014 13:15,1,4.005,ACTIVE,219.4,336.13,60.03,1401383703,"033051125000135","019011112586793",31.68,46,0.557,318.73,385.41,126.3,121.7,0.562,248914.99999986,248946.89999984,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401383713,646153.00
05/29/2014 13:15,1,6.271,ACTIVE,218.4,347.78,60.00,1401383703,"040051121000116","019011112586793",23.86,40,0.654,315.78,391.71,148.9,141.9,0.653,293176.79999998,293214.09999993,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401383715,646154.00
05/29/2014 13:15,1,6.417,ACTIVE,219.2,368.34,60.00,1401383703,"040051121000068","019011112586793",21.37,46,0.597,317.57,387.49,136.5,130.0,0.605,283674.29999997,283707.99999996,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401383718,646155.00
05/29/2014 13:15,1,4.730,ACTIVE,218.8,380.78,60.00,1401383703,"033051125000118","019011112586793",37.19,45,0.769,312.81,399.19,175.0,167.2,0.761,322302.50000005,322344.20000005,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401383720,646156.00
05/29/2014 13:15,1,4.768,ACTIVE,219.3,344.40,60.00,1401383703,"033051125000150","019011112586793",37.33,46,0.781,315.53,393.88,177.1,170.6,0.771,325189.7999996,325231.59999961,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401383722,646157.00
05/29/2014 13:15,1,6.707,ACTIVE,218.8,335.25,60.03,1401383703,"040051121000185","019011112586793",23.50,47,0.693,317.14,394.07,156.9,150.8,0.692,292924.00000006,292961.70000005,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401383724,646158.00
05/29/2014 13:15,1,6.724,ACTIVE,218.9,369.00,60.00,1401383703,"040051121000195","019011112586793",23.86,46,0.699,317.34,393.92,159.6,151.8,0.695,295577.00000015,295615.00000015,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401383726,646159.00
05/29/2014 13:15,0,6.891,ACTIVE,218.26,371.51,59.965,1401383703,"274151322000083","019011112586793",26.16,69.70,0,331.83,403.37,182.6,174.3,0.734,136517.7,136517.7,3994,0,0,0,L,1151911521,0,125.17,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401383728,646160.00
05/29/2014 13:15,0,7.256,ACTIVE,219.61,381.42,59.981,1401383703,"274151322000076","019011112586793",26.56,67.70,0,335.74,406.07,195.2,186.4,0.747,139209.2,139209.2,3972,0,0,0,L,1151911521,0,125.62,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401383730,646161.00
05/29/2014 13:15,0,4.633,ACTIVE,218.71,392.55,59.970,1401383703,"274151322000094","019011112586793",36.08,65.00,0,368.80,444.24,169.4,161.6,0.654,83212.4,83212.4,3987,0,0,0,L,1151911521,0,124.94,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401383732,646162.00
05/29/2014 13:15,0,6.922,ACTIVE,218.93,351.67,59.965,1401383703,"274151322000052","019011112586793",26.28,67.00,0,333.93,403.37,184.1,175.7,0.703,136705.5,136705.5,3913,0,0,0,L,1151911521,0,124.94,124.94,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401383734,646163.00
05/29/2014 13:15,0,6.910,ACTIVE,218.26,352.27,59.965,1401383703,"274151322000085","019011112586793",26.18,66.70,0,333.63,402.46,183.1,174.8,0.689,136046.9,136046.9,3901,0,0,0,L,1151911521,0,125.62,124.27,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401383735,646164.00
05/29/2014 13:15,0,6.828,ACTIVE,218.48,351.07,59.970,1401383703,"274151322000087","019011112586793",24.27,95.50,0,333.33,398.26,167.7,160.0,0.623,130948.2,130948.2,3902,0,0,0,L,1151911521,0,125.62,124.49,0000,85,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401383737,646165.00
05/29/2014 13:15,0,6.828,ACTIVE,218.71,365.19,59.970,1401383703,"274151322000088","019011112586793",25.72,64.50,0,333.93,401.56,177.8,169.7,0.663,131651.6,131651.6,3903,0,0,0,L,1151911521,0,125.85,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401383739,646166.00
05/29/2014 13:15,0,7.072,ACTIVE,218.26,353.77,59.949,1401383703,"274151322000095","019011112586793",26.84,69.30,0,333.33,406.07,192.2,183.6,0.716,137730.5,137730.5,3918,0,0,0,L,1151911521,0,125.62,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401383740,646167.00
05/29/2014 13:15,0,4.643,ACTIVE,219.61,400.36,59.970,1401383703,"274151322000068","019011112586793",36.14,63.70,0,370.30,443.64,169.4,161.6,0.636,81053.5,81053.5,3925,0,0,0,L,1151911521,0,125.85,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401383742,646168.00
05/29/2014 13:15,0,6.969,ACTIVE,218.48,358.58,59.970,1401383703,"274151322000054","019011112586793",25.92,69.00,0,333.33,403.07,182.9,174.6,0.681,134709.0,134709.0,3873,0,0,0,L,1151911521,0,125.40,124.27,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401383744,646169.00
05/29/2014 13:30,1,7.798,ACTIVE,218.5,332.81,60.00,1401384603,"040051121000097","019011112586793",23.22,48,0.797,317.56,390.38,180.2,173.0,0.784,309577.09999993,309614.09999993,381,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401384606,646170.00
05/29/2014 13:30,1,7.865,ACTIVE,219.0,372.69,60.03,1401384603,"040051121000095","019011112586793",20.42,48,0.707,316.60,383.01,159.8,154.1,0.700,278343.59999995,278376.79999995,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401384608,646171.00
05/29/2014 13:30,1,5.059,ACTIVE,218.6,342.46,60.03,1401384603,"033051125000132","019011112586793",31.09,45,0.686,319.78,380.66,156.5,149.3,0.686,252935.99999951,252967.89999951,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401384610,646172.00
05/29/2014 13:30,1,4.963,ACTIVE,218.9,367.58,60.03,1401384603,"033051125000135","019011112586793",30.90,47,0.676,318.22,382.41,152.6,147.3,0.670,248946.89999984,248978.29999988,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401384613,646173.00
05/29/2014 13:30,1,7.757,ACTIVE,217.8,375.85,60.03,1401384603,"040051121000116","019011112586793",23.27,42,0.795,316.28,387.26,179.6,171.9,0.785,293214.09999993,293250.89999994,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401384615,646174.00
05/29/2014 13:30,1,7.931,ACTIVE,218.0,336.36,60.03,1401384603,"040051121000068","019011112586793",20.71,46,0.720,318.08,383.53,163.4,156.2,0.715,283707.99999996,283741.59999998,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401384617,646175.00
05/29/2014 13:30,1,6.028,ACTIVE,217.9,353.84,60.00,1401384603,"033051125000118","019011112586793",33.85,46,0.896,315.80,392.81,203.0,193.9,0.878,322344.20000005,322385.90000005,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401384620,646176.00
05/29/2014 13:30,1,5.321,ACTIVE,218.3,359.05,60.03,1401384603,"033051125000150","019011112586793",38.35,47,0.899,313.95,396.89,203.1,195.2,0.882,325231.59999961,325273.2999996,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401384622,646177.00
05/29/2014 13:30,1,7.996,ACTIVE,218.6,379.20,60.00,1401384603,"040051121000185","019011112586793",22.85,49,0.805,318.43,389.50,181.9,175.0,0.796,292961.70000005,292999.10000003,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401384624,646178.00
05/29/2014 13:30,1,8.023,ACTIVE,218.2,360.64,60.00,1401384603,"040051121000195","019011112586793",23.21,48,0.814,316.83,389.58,185.3,176.4,0.803,295615.00000015,295652.60000015,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401384626,646179.00
05/29/2014 13:30,0,8.115,ACTIVE,218.03,355.28,59.949,1401384603,"274151322000083","019011112586793",25.64,72.00,0,333.33,400.96,210.9,201.6,0.840,136561.0,136561.0,3995,0,0,0,L,1151911521,0,124.72,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401384628,646180.00
05/29/2014 13:30,0,8.617,ACTIVE,219.16,381.12,59.965,1401384603,"274151322000076","019011112586793",25.74,69.30,0,334.84,404.27,224.5,214.8,0.857,139255.5,139255.5,3973,0,0,0,L,1151911521,0,125.17,124.94,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401384630,646181.00
05/29/2014 13:30,0,5.518,ACTIVE,218.48,407.27,59.959,1401384603,"274151322000094","019011112586793",35.46,66.00,0,370.90,444.85,197.9,189.1,0.760,83252.7,83252.7,3988,0,0,0,L,1151911521,0,124.94,124.94,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401384631,646182.00
05/29/2014 13:30,0,8.197,ACTIVE,218.48,356.48,59.959,1401384603,"274151322000052","019011112586793",25.43,69.70,0,333.63,401.56,210.9,201.7,0.813,136749.0,136749.0,3914,0,0,0,L,1151911521,0,124.49,124.72,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401384633,646183.00
05/29/2014 13:30,0,8.160,ACTIVE,218.48,377.82,59.965,1401384603,"274151322000085","019011112586793",25.66,67.30,0,334.84,401.86,211.9,202.6,0.800,136090.7,136090.7,3902,0,0,0,L,1151911521,0,125.62,124.27,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401384635,646184.00
05/29/2014 13:30,0,8.158,ACTIVE,218.26,366.40,59.959,1401384603,"274151322000087","019011112586793",23.54,97.50,0,333.93,397.35,194.1,185.4,0.720,130988.3,130988.3,3903,0,0,0,L,1151911521,0,124.94,124.49,0000,87,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401384637,646185.00
05/29/2014 13:30,0,8.125,ACTIVE,218.48,357.38,59.981,1401384603,"274151322000088","019011112586793",25.15,66.70,0,334.54,400.66,207.0,197.9,0.778,131694.4,131694.4,3904,0,0,0,L,1151911521,0,125.40,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401384639,646186.00
05/29/2014 13:30,0,8.545,ACTIVE,218.03,382.93,59.965,1401384603,"274151322000095","019011112586793",25.90,72.00,0,333.63,405.17,224.2,214.5,0.826,137776.8,137776.8,3919,0,0,0,L,1151911521,0,125.40,124.27,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401384640,646187.00
05/29/2014 13:30,0,5.369,ACTIVE,219.39,413.89,59.965,1401384603,"274151322000068","019011112586793",36.14,66.00,0,370.90,443.04,197.1,188.3,0.756,81093.8,81093.8,3926,0,0,0,L,1151911521,0,125.40,124.94,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401384642,646188.00
05/29/2014 13:30,0,8.123,ACTIVE,218.26,381.42,59.949,1401384603,"274151322000054","019011112586793",25.39,69.70,0,333.33,401.86,208.8,199.6,0.791,134752.1,134752.1,3874,0,0,0,L,1151911521,0,125.17,124.27,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401384644,646189.00
05/29/2014 13:45,1,7.422,ACTIVE,219.6,375.08,60.03,1401385504,"040051121000097","019011112586793",23.62,48,0.768,316.82,387.21,174.5,167.5,0.760,309614.09999993,309656.19999989,383,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401385507,646190.00
05/29/2014 13:45,1,7.471,ACTIVE,219.0,376.23,60.00,1401385504,"040051121000095","019011112586793",20.75,48,0.679,318.03,381.25,154.3,147.7,0.674,278376.79999995,278413.99999995,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401385509,646191.00
05/29/2014 13:45,1,4.877,ACTIVE,218.8,330.52,60.00,1401385504,"033051125000132","019011112586793",30.90,46,0.656,319.75,380.85,149.9,143.0,0.657,252967.89999951,253003.99999951,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401385511,646192.00
05/29/2014 13:45,1,7.433,ACTIVE,217.9,371.05,60.00,1401385504,"040051121000116","019011112586793",23.41,43,0.763,316.52,385.97,173.1,165.1,0.755,293250.89999994,293292.49999996,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401385516,646193.00
05/29/2014 13:45,1,7.644,ACTIVE,218.6,332.78,60.00,1401385504,"040051121000068","019011112586793",20.62,47,0.689,318.48,381.16,156.8,149.7,0.689,283741.59999998,283779.29999997,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401385518,646194.00
05/29/2014 13:45,1,5.520,ACTIVE,218.8,346.61,60.00,1401385504,"033051125000118","019011112586793",36.60,47,0.886,314.45,393.67,201.1,192.3,0.868,322385.90000005,322434.10000005,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401385521,646195.00
05/29/2014 13:45,1,5.484,ACTIVE,218.9,323.51,60.03,1401385504,"033051125000150","019011112586793",36.50,47,0.881,315.44,394.03,199.2,191.6,0.865,325273.2999996,325321.49999965,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401385523,646196.00
05/29/2014 13:45,1,7.631,ACTIVE,219.2,366.65,60.03,1401385504,"040051121000185","019011112586793",23.00,49,0.771,318.24,387.48,174.7,167.8,0.764,292999.10000003,293041.50000007,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401385525,646197.00
05/29/2014 13:45,1,7.702,ACTIVE,218.3,342.57,60.00,1401385504,"040051121000195","019011112586793",23.12,49,0.775,317.03,386.76,177.2,168.4,0.765,295652.60000015,295695.00000015,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401385527,646198.00
05/29/2014 13:45,0,7.848,ACTIVE,218.03,376.01,59.959,1401385504,"274151322000083","019011112586793",25.62,71.30,0,333.63,397.35,203.5,194.5,0.818,136610.1,136610.1,3996,0,0,0,L,1151911521,0,124.72,124.49,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401385529,646199.00
05/29/2014 13:45,0,8.225,ACTIVE,219.16,360.69,59.933,1401385504,"274151322000076","019011112586793",25.94,69.70,0,336.94,401.26,215.9,206.5,0.857,139307.6,139307.6,3974,0,0,0,L,1151911521,0,125.40,124.94,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401385531,646200.00
05/29/2014 13:45,0,5.078,ACTIVE,218.71,421.40,59.965,1401385504,"274151322000094","019011112586793",36.50,66.70,0,362.19,438.83,188.8,180.3,0.738,83298.4,83298.4,3989,0,0,0,L,1151911521,0,125.17,125.17,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401385532,646201.00
05/29/2014 13:45,0,7.844,ACTIVE,218.48,359.78,59.959,1401385504,"274151322000052","019011112586793",25.64,70.00,0,336.94,398.26,203.6,194.5,0.795,136798.0,136798.0,3915,0,0,0,L,1151911521,0,124.94,124.72,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401385534,646202.00
05/29/2014 13:45,0,7.762,ACTIVE,218.93,363.09,59.928,1401385504,"274151322000085","019011112586793",25.84,68.00,0,337.84,398.86,202.9,193.9,0.782,136139.7,136139.7,3903,0,0,0,L,1151911521,0,126.07,124.49,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401385536,646203.00
05/29/2014 13:45,0,7.756,ACTIVE,218.71,354.67,59.959,1401385504,"274151322000087","019011112586793",23.52,99.50,0,336.64,394.95,184.7,176.3,0.694,131033.0,131033.0,3904,0,0,0,L,1151911521,0,125.17,124.49,0000,89,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401385538,646204.00
05/29/2014 13:45,0,7.787,ACTIVE,218.71,350.47,59.954,1401385504,"274151322000088","019011112586793",25.21,67.30,0,337.84,397.05,198.7,189.8,0.712,131742.2,131742.2,3905,0,0,0,L,1151911521,0,125.85,124.49,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401385539,646205.00
05/29/2014 13:45,0,8.229,ACTIVE,218.48,382.03,59.965,1401385504,"274151322000095","019011112586793",25.86,71.70,0,336.04,400.66,215.3,205.9,0.795,137828.7,137828.7,3920,0,0,0,L,1151911521,0,125.62,124.49,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401385541,646206.00
05/29/2014 13:45,0,5.189,ACTIVE,219.61,388.34,59.975,1401385504,"274151322000068","019011112586793",35.90,65.30,0,357.98,437.63,188.3,179.9,0.716,81139.3,81139.3,3927,0,0,0,L,1151911521,0,125.85,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401385543,646207.00
05/29/2014 13:45,0,7.857,ACTIVE,218.48,357.38,59.965,1401385504,"274151322000054","019011112586793",25.19,70.30,0,337.54,398.86,200.2,191.3,0.751,134800.4,134800.4,3875,0,0,0,L,1151911521,0,125.40,124.49,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401385545,646208.00
05/29/2014 13:45,1,4.748,ACTIVE,219.4,374.27,60.00,1401385504,"033051125000135","019011112586793",31.07,48,0.650,319.22,380.74,146.8,141.9,0.646,248978.29999988,249015.39999984,264,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401385547,646209.00
05/29/2014 14:00,1,7.365,ACTIVE,219.8,330.27,60.03,1401386403,"040051121000097","019011112586793",23.80,48,0.766,317.52,387.37,174.4,167.2,0.757,309656.19999989,309697.79999991,385,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386405,646210.00
05/29/2014 14:00,1,7.411,ACTIVE,219.5,359.81,60.03,1401386403,"040051121000095","019011112586793",21.28,46,0.690,318.25,381.08,156.9,150.8,0.683,278413.99999995,278450.99999995,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386408,646211.00
05/29/2014 14:00,1,4.760,ACTIVE,219.0,371.11,60.03,1401386403,"033051125000132","019011112586793",31.79,47,0.659,320.17,378.52,150.6,143.6,0.657,253003.99999951,253039.59999951,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386410,646212.00
05/29/2014 14:00,1,4.717,ACTIVE,219.4,370.17,60.03,1401386403,"033051125000135","019011112586793",31.40,47,0.652,319.71,379.50,147.4,142.2,0.645,249015.39999984,249049.19999985,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386412,646213.00
05/29/2014 14:00,1,7.306,ACTIVE,218.6,341.05,60.00,1401386403,"040051121000116","019011112586793",23.83,43,0.762,317.07,384.71,173.2,165.4,0.754,293292.49999996,293333.49999996,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386415,646214.00
05/29/2014 14:00,1,7.481,ACTIVE,219.6,362.22,60.03,1401386403,"040051121000068","019011112586793",21.46,47,0.702,319.09,382.38,159.7,153.3,0.700,283779.29999997,283816.89999999,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386417,646215.00
05/29/2014 14:00,1,5.398,ACTIVE,218.8,374.33,60.03,1401386403,"033051125000118","019011112586793",37.36,48,0.882,315.84,393.72,200.7,191.6,0.857,322434.10000005,322481.90000005,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386419,646216.00
05/29/2014 14:00,1,5.430,ACTIVE,219.8,324.35,60.00,1401386403,"033051125000150","019011112586793",36.80,47,0.880,315.84,393.26,198.8,191.3,0.859,325321.49999965,325369.09999961,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386422,646217.00
05/29/2014 14:00,1,7.518,ACTIVE,219.8,346.45,60.00,1401386403,"040051121000185","019011112586793",23.25,49,0.767,317.98,385.75,173.9,167.8,0.758,293041.50000007,293083.20000006,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386424,646218.00
05/29/2014 14:00,1,7.548,ACTIVE,218.8,360.45,60.00,1401386403,"040051121000195","019011112586793",23.52,49,0.772,316.64,386.74,176.7,167.7,0.765,295695.00000015,295736.90000015,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386426,646219.00
05/29/2014 14:00,0,7.691,ACTIVE,218.93,352.27,59.986,1401386403,"274151322000083","019011112586793",26.24,72.00,0,337.24,397.35,204.4,195.4,0.809,136658.5,136658.5,3997,0,0,0,L,1151911521,0,125.17,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386428,646220.00
05/29/2014 14:00,0,8.086,ACTIVE,220.06,381.42,59.970,1401386403,"274151322000076","019011112586793",26.60,70.70,0,336.64,400.36,217.9,208.4,0.835,139359.1,139359.1,3975,0,0,0,L,1151911521,0,126.07,125.40,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386429,646221.00
05/29/2014 14:00,0,5.178,ACTIVE,219.39,402.46,59.944,1401386403,"274151322000094","019011112586793",36.48,65.30,0,366.10,442.14,191.7,183.1,0.720,83343.6,83343.6,3990,0,0,0,L,1151911521,0,125.62,125.40,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386431,646222.00
05/29/2014 14:00,0,7.717,ACTIVE,219.61,378.12,59.965,1401386403,"274151322000052","019011112586793",26.14,71.00,0,336.34,397.35,204.2,195.2,0.773,136846.5,136846.5,3916,0,0,0,L,1151911521,0,125.17,125.40,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386433,646223.00
05/29/2014 14:00,0,7.668,ACTIVE,219.84,359.48,59.965,1401386403,"274151322000085","019011112586793",26.80,68.30,0,335.74,399.16,208.0,198.8,0.778,136188.5,136188.5,3904,0,0,0,L,1151911521,0,126.30,124.94,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386435,646224.00
05/29/2014 14:00,0,7.688,ACTIVE,219.16,373.31,59.970,1401386403,"274151322000087","019011112586793",24.11,102.00,0,337.84,393.75,187.6,179.1,0.698,131077.2,131077.2,3905,0,0,0,L,1151911521,0,125.62,124.94,0000,90,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386437,646225.00
05/29/2014 14:00,0,7.684,ACTIVE,219.16,365.19,59.975,1401386403,"274151322000088","019011112586793",25.96,66.70,0,335.74,396.75,201.9,192.9,0.765,131789.8,131789.8,3906,0,0,0,L,1151911521,0,126.07,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386438,646226.00
05/29/2014 14:00,0,8.127,ACTIVE,218.93,377.52,60.002,1401386403,"274151322000095","019011112586793",26.50,72.30,0,335.44,400.66,217.8,208.3,0.787,137880.2,137880.2,3921,0,0,0,L,1151911521,0,125.62,124.72,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386440,646227.00
05/29/2014 14:00,0,5.164,ACTIVE,220.29,401.26,59.959,1401386403,"274151322000068","019011112586793",36.52,65.30,0,364.59,443.94,191.1,182.5,0.720,81184.3,81184.3,3928,0,0,0,L,1151911521,0,126.53,125.40,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386442,646228.00
05/29/2014 14:00,0,7.713,ACTIVE,218.93,379.92,59.944,1401386403,"274151322000054","019011112586793",26.20,68.70,0,337.24,398.56,204.4,195.3,0.765,134848.5,134848.5,3876,0,0,0,L,1151911521,0,125.62,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386443,646229.00
05/29/2014 14:00,1,7.396,ACTIVE,219.0,376.46,60.00,1401386459,"040051121000097","019011112586793",23.61,48,0.764,319.33,387.27,173.7,166.4,0.758,309697.79999991,309711.79999991,387,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386462,646230.00
05/29/2014 14:00,1,7.439,ACTIVE,218.8,344.54,60.00,1401386459,"040051121000095","019011112586793",21.14,46,0.687,319.75,381.41,156.5,149.7,0.683,278450.99999995,278463.59999995,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386464,646231.00
05/29/2014 14:00,1,4.743,ACTIVE,218.8,336.20,60.00,1401386459,"033051125000132","019011112586793",31.84,47,0.658,321.33,380.24,150.2,143.0,0.659,253039.59999951,253051.49999951,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386466,646232.00
05/29/2014 14:00,1,4.701,ACTIVE,219.5,344.49,60.00,1401386459,"033051125000135","019011112586793",31.41,47,0.649,320.48,379.28,146.9,141.7,0.646,249049.19999985,249060.99999986,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386468,646233.00
05/29/2014 14:00,1,7.323,ACTIVE,218.1,361.60,59.96,1401386459,"040051121000116","019011112586793",23.70,44,0.760,318.18,384.09,172.7,165.0,0.749,293333.49999996,293347.29999997,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386471,646234.00
05/29/2014 14:00,1,7.467,ACTIVE,218.6,334.56,60.00,1401386459,"040051121000068","019011112586793",21.44,46,0.701,320.22,381.70,159.2,152.4,0.693,283816.89999999,283829.59999998,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386473,646235.00
05/29/2014 14:00,1,5.367,ACTIVE,218.5,360.60,60.00,1401386459,"033051125000150","019011112586793",37.06,47,0.876,316.34,392.90,197.9,190.2,0.859,325369.09999961,325384.89999962,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386477,646236.00
05/29/2014 14:00,1,7.442,ACTIVE,218.9,378.87,60.00,1401386459,"040051121000185","019011112586793",23.42,49,0.767,319.87,386.84,173.4,167.3,0.757,293083.20000006,293097.10000004,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386479,646237.00
05/29/2014 14:00,1,7.526,ACTIVE,217.8,369.04,60.00,1401386459,"040051121000195","019011112586793",23.52,49,0.774,318.01,386.20,176.1,167.4,0.762,295736.90000015,295750.80000015,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386482,646238.00
05/29/2014 14:00,0,7.672,ACTIVE,218.71,378.72,59.959,1401386459,"274151322000083","019011112586793",26.26,70.70,0,337.24,397.05,203.9,194.9,0.826,136674.8,136674.8,3998,0,0,0,L,1151911521,0,124.94,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386484,646239.00
05/29/2014 14:00,0,8.115,ACTIVE,219.39,382.93,59.949,1401386459,"274151322000076","019011112586793",26.42,70.00,0,336.04,400.06,216.9,207.4,0.853,139376.5,139376.5,3976,0,0,0,L,1151911521,0,125.40,125.17,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386486,646240.00
05/29/2014 14:00,0,5.039,ACTIVE,218.93,411.18,59.938,1401386459,"274151322000094","019011112586793",37.27,65.70,0,376.01,442.44,190.2,181.6,0.734,83358.8,83358.8,3991,0,0,0,L,1151911521,0,124.94,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386487,646241.00
05/29/2014 14:00,0,7.734,ACTIVE,219.39,361.29,59.949,1401386459,"274151322000052","019011112586793",25.96,71.30,0,336.04,397.66,203.2,194.2,0.782,136862.7,136862.7,3917,0,0,0,L,1151911521,0,125.17,125.17,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386489,646242.00
05/29/2014 14:00,0,7.691,ACTIVE,218.93,356.48,59.944,1401386459,"274151322000085","019011112586793",26.62,66.70,0,336.64,398.86,207.2,198.1,0.782,136205.0,136205.0,3905,0,0,0,L,1151911521,0,125.62,124.72,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386491,646243.00
05/29/2014 14:00,0,7.650,ACTIVE,218.93,376.92,59.938,1401386459,"274151322000087","019011112586793",24.25,101.00,0,337.84,393.75,187.7,179.3,0.707,131092.1,131092.1,3906,0,0,0,L,1151911521,0,125.17,124.72,0000,89,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386493,646244.00
05/29/2014 14:00,0,7.695,ACTIVE,218.93,362.49,59.912,1401386459,"274151322000088","019011112586793",25.82,66.30,0,336.64,396.75,201.1,192.1,0.742,131805.9,131805.9,3907,0,0,0,L,1151911521,0,125.85,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386494,646245.00
05/29/2014 14:00,0,7.992,ACTIVE,218.71,381.12,59.944,1401386459,"274151322000095","019011112586793",26.82,72.00,0,336.64,401.26,217.2,207.7,0.804,137897.6,137897.6,3922,0,0,0,L,1151911521,0,125.62,124.49,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386496,646246.00
05/29/2014 14:00,0,5.172,ACTIVE,219.84,413.29,59.949,1401386459,"274151322000068","019011112586793",36.32,64.30,0,372.41,440.34,189.6,181.1,0.712,81199.4,81199.4,3929,0,0,0,L,1151911521,0,125.62,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386498,646247.00
05/29/2014 14:00,0,7.658,ACTIVE,218.71,363.39,59.954,1401386459,"274151322000054","019011112586793",26.32,67.30,0,336.64,398.56,203.9,194.8,0.773,134864.8,134864.8,3877,0,0,0,L,1151911521,0,125.17,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386500,646248.00
