ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2014 14:00,1,5.367,ACTIVE,218.0,330.79,60.00,1401386459,"033051125000118","019011112586793",37.39,48,0.880,316.87,393.54,199.7,190.5,0.861,322481.90000005,322499.20000005,189,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401386502,646249.00
05/29/2014 14:15,1,7.289,ACTIVE,219.6,323.89,60.03,1401387303,"040051121000097","019011112586793",23.86,48,0.762,318.60,386.12,173.0,166.5,0.752,309711.79999991,309739.39999993,389,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401387306,646250.00
05/29/2014 14:15,1,7.294,ACTIVE,219.2,376.52,60.00,1401387303,"040051121000095","019011112586793",21.52,45,0.687,317.51,381.92,156.2,149.9,0.681,278463.59999995,278488.49999995,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401387308,646251.00
05/29/2014 14:15,1,4.692,ACTIVE,219.4,355.37,60.00,1401387303,"033051125000132","019011112586793",31.97,47,0.653,320.21,378.98,149.2,142.5,0.652,253051.49999951,253075.29999951,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401387310,646252.00
05/29/2014 14:15,1,4.626,ACTIVE,219.9,330.32,60.00,1401387303,"033051125000135","019011112586793",31.82,46,0.646,320.06,379.77,146.5,141.4,0.644,249060.99999986,249084.59999988,270,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401387313,646253.00
05/29/2014 14:15,1,7.289,ACTIVE,218.4,349.38,60.00,1401387303,"040051121000116","019011112586793",23.67,44,0.755,317.35,383.78,171.7,163.8,0.744,293347.29999997,293374.59999992,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401387315,646254.00
05/29/2014 14:15,1,7.377,ACTIVE,218.9,327.32,60.00,1401387303,"040051121000068","019011112586793",21.63,46,0.698,319.48,381.20,158.8,151.7,0.694,283829.59999998,283854.89999999,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401387317,646255.00
05/29/2014 14:15,1,5.379,ACTIVE,219.2,377.70,60.00,1401387303,"033051125000118","019011112586793",37.04,48,0.872,316.26,393.09,198.2,189.6,0.852,322499.20000005,322529.50000005,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401387319,646256.00
05/29/2014 14:15,1,5.310,ACTIVE,219.3,387.11,60.00,1401387303,"033051125000150","019011112586793",37.24,46,0.871,315.98,394.44,196.8,189.5,0.852,325384.89999962,325416.49999964,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401387321,646257.00
05/29/2014 14:15,1,7.388,ACTIVE,219.7,366.11,60.03,1401387303,"040051121000185","019011112586793",23.45,49,0.760,319.02,385.49,172.4,166.2,0.750,293097.10000004,293124.80000009,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401387324,646258.00
05/29/2014 14:15,1,7.431,ACTIVE,219.0,381.14,60.00,1401387303,"040051121000195","019011112586793",23.66,49,0.763,317.62,385.88,174.9,166.3,0.755,295750.80000015,295778.60000015,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401387327,646259.00
05/29/2014 14:15,0,7.605,ACTIVE,218.71,374.21,59.981,1401387303,"274151322000083","019011112586793",26.34,69.70,0,337.24,396.75,202.8,193.8,0.804,136707.2,136707.2,3999,0,0,0,L,1151911521,0,124.94,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401387329,646260.00
05/29/2014 14:15,0,7.994,ACTIVE,219.61,367.30,59.949,1401387303,"274151322000076","019011112586793",26.76,68.30,0,335.44,400.36,216.5,207.1,0.835,139411.1,139411.1,3977,0,0,0,L,1151911521,0,125.62,125.40,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401387331,646261.00
05/29/2014 14:15,0,5.047,ACTIVE,218.93,405.17,59.959,1401387303,"274151322000094","019011112586793",37.13,63.30,0,374.51,441.84,190.0,181.4,0.725,83389.1,83389.1,3992,0,0,0,L,1151911521,0,124.94,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401387333,646262.00
05/29/2014 14:15,0,7.639,ACTIVE,219.16,377.22,59.949,1401387303,"274151322000052","019011112586793",26.18,69.70,0,337.24,397.05,202.5,193.5,0.738,136895.1,136895.1,3918,0,0,0,L,1151911521,0,125.17,124.94,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401387335,646263.00
05/29/2014 14:15,0,7.623,ACTIVE,218.71,375.11,59.959,1401387303,"274151322000085","019011112586793",26.76,66.00,0,337.24,399.16,206.3,197.2,0.756,136238.1,136238.1,3906,0,0,0,L,1151911521,0,125.85,124.72,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401387337,646264.00
05/29/2014 14:15,0,7.568,ACTIVE,218.93,367.00,59.965,1401387303,"274151322000087","019011112586793",24.47,99.00,0,338.14,394.05,187.3,178.9,0.681,131122.0,131122.0,3907,0,0,0,L,1151911521,0,125.62,124.72,0000,88,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401387338,646265.00
05/29/2014 14:15,0,7.570,ACTIVE,218.93,358.58,59.970,1401387303,"274151322000088","019011112586793",26.14,64.50,0,336.64,396.75,200.4,191.5,0.742,131837.8,131837.8,3908,0,0,0,L,1151911521,0,125.85,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401387340,646266.00
05/29/2014 14:15,0,8.014,ACTIVE,218.71,362.19,59.970,1401387303,"274151322000095","019011112586793",26.62,69.30,0,337.24,400.96,215.9,206.5,0.800,137932.2,137932.2,3923,0,0,0,L,1151911521,0,125.62,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401387342,646267.00
05/29/2014 14:15,0,5.148,ACTIVE,219.61,408.18,59.965,1401387303,"274151322000068","019011112586793",36.20,64.00,0,375.41,448.45,188.2,179.7,0.707,81229.6,81229.6,3930,0,0,0,L,1151911521,0,126.07,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401387343,646268.00
05/29/2014 14:15,0,7.572,ACTIVE,218.71,378.72,59.954,1401387303,"274151322000054","019011112586793",26.46,65.70,0,337.54,398.26,202.8,193.8,0.769,134897.2,134897.2,3878,0,0,0,L,1151911521,0,125.62,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401387345,646269.00
05/29/2014 14:30,1,7.192,ACTIVE,219.4,333.57,60.00,1401388204,"040051121000097","019011112586793",24.08,46,0.761,318.62,386.35,172.3,165.7,0.753,309739.39999993,309780.39999993,391,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401388206,646270.00
05/29/2014 14:30,1,7.171,ACTIVE,218.6,326.32,60.00,1401388204,"040051121000095","019011112586793",21.61,43,0.678,319.42,380.79,154.2,147.7,0.676,278488.49999995,278525.39999995,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401388208,646271.00
05/29/2014 14:30,1,4.638,ACTIVE,219.2,371.95,60.00,1401388204,"033051125000132","019011112586793",31.98,45,0.648,320.62,378.48,147.6,141.0,0.647,253075.29999951,253110.29999951,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401388211,646272.00
05/29/2014 14:30,1,4.552,ACTIVE,219.5,343.44,60.03,1401388204,"033051125000135","019011112586793",32.00,44,0.641,320.51,379.04,145.0,139.7,0.642,249084.59999988,249119.49999986,272,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401388213,646273.00
05/29/2014 14:30,1,7.136,ACTIVE,218.0,375.91,60.03,1401388204,"040051121000116","019011112586793",24.09,43,0.754,317.55,384.22,171.1,162.9,0.744,293374.59999992,293414.99999996,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401388215,646274.00
05/29/2014 14:30,1,7.265,ACTIVE,219.2,367.81,60.03,1401388204,"040051121000068","019011112586793",21.60,44,0.687,319.73,380.98,156.1,149.4,0.684,283854.89999999,283892.2,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401388217,646275.00
05/29/2014 14:30,1,5.234,ACTIVE,218.6,351.45,60.00,1401388204,"033051125000118","019011112586793",37.61,46,0.865,316.29,393.66,195.9,187.9,0.843,322529.50000005,322576.40000005,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401388219,646276.00
05/29/2014 14:30,1,5.188,ACTIVE,218.7,328.67,60.00,1401388204,"033051125000150","019011112586793",37.71,45,0.864,316.32,394.25,194.6,187.4,0.847,325416.49999964,325463.29999959,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401388222,646277.00
05/29/2014 14:30,1,7.240,ACTIVE,219.0,366.26,60.00,1401388204,"040051121000185","019011112586793",23.79,47,0.759,319.49,385.91,171.4,165.0,0.747,293124.80000009,293165.90000005,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401388224,646278.00
05/29/2014 14:30,1,7.302,ACTIVE,218.6,367.44,60.00,1401388204,"040051121000195","019011112586793",23.88,48,0.760,317.80,385.41,173.5,164.8,0.750,295778.60000015,295819.60000015,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401388226,646279.00
05/29/2014 14:30,0,7.496,ACTIVE,218.03,354.67,59.970,1401388204,"274151322000083","019011112586793",26.42,68.30,0,337.54,396.75,200.4,191.5,0.804,136754.9,136754.9,4000,0,0,0,L,1151911521,0,124.94,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401388228,646280.00
05/29/2014 14:30,0,7.811,ACTIVE,219.16,359.48,59.970,1401388204,"274151322000076","019011112586793",26.98,66.70,0,336.34,399.76,213.2,203.9,0.809,139462.0,139462.0,3978,0,0,0,L,1151911521,0,125.17,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401388230,646281.00
05/29/2014 14:30,0,5.008,ACTIVE,218.71,408.78,59.970,1401388204,"274151322000094","019011112586793",36.80,60.80,0,373.31,446.35,185.9,177.6,0.712,83433.5,83433.5,3993,0,0,0,L,1151911521,0,124.94,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401388231,646282.00
05/29/2014 14:30,0,7.480,ACTIVE,218.93,370.00,59.975,1401388204,"274151322000052","019011112586793",26.54,69.70,0,336.64,397.05,200.9,192.0,0.769,136942.8,136942.8,3919,0,0,0,L,1151911521,0,124.72,124.94,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401388233,646283.00
05/29/2014 14:30,0,7.459,ACTIVE,218.48,378.42,59.954,1401388204,"274151322000085","019011112586793",26.58,63.00,0,337.54,397.96,200.8,191.9,0.760,136286.6,136286.6,3907,0,0,0,L,1151911521,0,125.85,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401388235,646284.00
05/29/2014 14:30,0,7.459,ACTIVE,218.48,370.30,59.970,1401388204,"274151322000087","019011112586793",24.45,100.00,0,337.24,393.75,184.4,176.1,0.712,131166.1,131166.1,3908,0,0,0,L,1151911521,0,125.40,124.49,0000,87,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401388237,646285.00
05/29/2014 14:30,0,7.420,ACTIVE,218.48,374.51,59.975,1401388204,"274151322000088","019011112586793",26.20,62.80,0,337.24,396.45,196.9,188.1,0.729,131885.0,131885.0,3909,0,0,0,L,1151911521,0,125.85,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401388239,646286.00
05/29/2014 14:30,0,7.844,ACTIVE,218.26,362.19,59.970,1401388204,"274151322000095","019011112586793",26.80,66.70,0,337.54,400.96,212.7,203.3,0.787,137983.1,137983.1,3924,0,0,0,L,1151911521,0,125.17,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401388241,646287.00
05/29/2014 14:30,0,5.016,ACTIVE,219.61,416.29,59.970,1401388204,"274151322000068","019011112586793",36.68,61.70,0,372.71,444.24,184.8,176.5,0.703,81274.0,81274.0,3931,0,0,0,L,1151911521,0,125.85,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401388242,646288.00
05/29/2014 14:30,0,7.439,ACTIVE,218.71,360.69,59.965,1401388204,"274151322000054","019011112586793",26.32,64.00,0,337.54,398.26,198.5,189.6,0.738,134944.9,134944.9,3879,0,0,0,L,1151911521,0,125.40,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401388244,646289.00
05/29/2014 14:45,1,7.004,ACTIVE,219.6,378.45,60.03,1401389103,"040051121000097","019011112586793",23.98,45,0.733,318.22,385.97,167.1,160.3,0.727,309780.39999993,309820.79999991,393,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389105,646290.00
05/29/2014 14:45,1,6.953,ACTIVE,219.1,349.66,60.00,1401389103,"040051121000095","019011112586793",21.40,44,0.650,318.26,379.14,148.1,141.7,0.649,278525.39999995,278561.29999995,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389107,646291.00
05/29/2014 14:45,1,4.482,ACTIVE,219.6,372.49,60.03,1401389103,"033051125000132","019011112586793",31.94,44,0.620,320.25,377.52,142.4,135.9,0.627,253110.29999951,253144.69999951,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389110,646292.00
05/29/2014 14:45,1,4.463,ACTIVE,219.8,336.04,60.03,1401389103,"033051125000135","019011112586793",31.50,44,0.617,319.50,378.98,139.9,135.2,0.615,249119.49999986,249153.59999988,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389112,646293.00
05/29/2014 14:45,1,6.940,ACTIVE,218.3,374.46,60.00,1401389103,"040051121000116","019011112586793",24.06,41,0.730,317.35,382.81,166.1,158.5,0.726,293414.99999996,293454.89999994,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389114,646294.00
05/29/2014 14:45,1,7.065,ACTIVE,218.8,335.85,60.00,1401389103,"040051121000068","019011112586793",21.23,44,0.654,319.39,380.48,149.3,142.3,0.657,283892.2,283928.2,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389117,646295.00
05/29/2014 14:45,1,5.138,ACTIVE,219.0,343.66,60.00,1401389103,"033051125000118","019011112586793",37.16,45,0.835,316.01,390.98,190.0,181.7,0.821,322576.40000005,322622.40000005,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389119,646296.00
05/29/2014 14:45,1,5.097,ACTIVE,219.2,330.44,60.00,1401389103,"033051125000150","019011112586793",37.28,45,0.836,316.09,392.17,189.0,182.0,0.820,325463.29999959,325509.19999963,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389121,646297.00
05/29/2014 14:45,1,7.077,ACTIVE,219.7,341.73,60.00,1401389103,"040051121000185","019011112586793",23.72,46,0.736,319.08,385.87,167.0,160.8,0.728,293165.90000005,293206.30000009,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389123,646298.00
05/29/2014 14:45,1,7.132,ACTIVE,219.1,328.24,60.00,1401389103,"040051121000195","019011112586793",23.81,46,0.740,318.11,385.32,169.0,161.1,0.732,295819.60000015,295860.00000015,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389126,646299.00
05/29/2014 14:45,0,7.369,ACTIVE,218.71,371.81,59.944,1401389103,"274151322000083","019011112586793",26.10,66.70,0,336.64,396.45,194.8,186.1,0.778,136801.9,136801.9,4001,0,0,0,L,1151911521,0,125.40,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389128,646300.00
05/29/2014 14:45,0,7.615,ACTIVE,219.84,357.68,59.970,1401389103,"274151322000076","019011112586793",26.76,66.30,0,337.54,398.86,206.2,197.1,0.782,139511.8,139511.8,3979,0,0,0,L,1151911521,0,125.85,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389129,646301.00
05/29/2014 14:45,0,4.889,ACTIVE,218.93,400.06,59.965,1401389103,"274151322000094","019011112586793",36.12,61.00,0,370.90,440.94,178.3,170.2,0.689,83476.8,83476.8,3994,0,0,0,L,1151911521,0,125.40,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389131,646302.00
05/29/2014 14:45,0,7.252,ACTIVE,219.16,381.73,59.970,1401389103,"274151322000052","019011112586793",26.58,67.30,0,336.94,396.45,195.0,186.3,0.734,136989.7,136989.7,3920,0,0,0,L,1151911521,0,125.40,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389133,646303.00
05/29/2014 14:45,0,7.328,ACTIVE,219.16,380.52,59.965,1401389103,"274151322000085","019011112586793",25.84,63.70,0,337.54,397.05,191.8,183.2,0.734,136333.1,136333.1,3908,0,0,0,L,1151911521,0,126.30,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389134,646304.00
05/29/2014 14:45,0,7.221,ACTIVE,218.71,362.49,59.975,1401389103,"274151322000087","019011112586793",24.19,98.00,0,336.64,392.85,176.9,168.9,0.667,131209.0,131209.0,3909,0,0,0,L,1151911521,0,125.62,124.72,0000,87,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389136,646305.00
05/29/2014 14:45,0,7.205,ACTIVE,218.93,365.49,59.959,1401389103,"274151322000088","019011112586793",25.86,62.30,0,337.54,395.55,188.6,180.1,0.716,131930.7,131930.7,3910,0,0,0,L,1151911521,0,126.07,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389138,646306.00
05/29/2014 14:45,0,7.727,ACTIVE,218.93,372.71,59.970,1401389103,"274151322000095","019011112586793",26.26,66.70,0,337.24,398.86,205.4,196.3,0.765,138032.7,138032.7,3925,0,0,0,L,1151911521,0,125.62,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389140,646307.00
05/29/2014 14:45,0,4.748,ACTIVE,220.06,405.17,59.965,1401389103,"274151322000068","019011112586793",37.09,61.00,0,368.80,445.15,178.1,169.9,0.667,81317.2,81317.2,3932,0,0,0,L,1151911521,0,126.07,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389141,646308.00
05/29/2014 14:45,0,7.193,ACTIVE,218.93,366.70,59.959,1401389103,"274151322000054","019011112586793",26.12,63.00,0,337.54,396.75,190.2,181.7,0.720,134990.8,134990.8,3880,0,0,0,L,1151911521,0,125.62,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389143,646309.00
05/29/2014 14:45,1,6.881,ACTIVE,219.8,353.01,60.03,1401389159,"040051121000097","019011112586793",24.27,44,0.734,319.28,385.22,166.1,159.8,0.728,309820.79999991,309834.09999992,395,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389162,646310.00
05/29/2014 14:45,1,6.883,ACTIVE,219.1,358.47,60.03,1401389159,"040051121000095","019011112586793",21.43,44,0.647,319.91,379.21,146.8,140.8,0.640,278561.29999995,278573.09999995,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389164,646311.00
05/29/2014 14:45,1,4.468,ACTIVE,218.7,335.29,60.03,1401389159,"033051125000132","019011112586793",31.77,44,0.620,321.14,378.28,141.2,134.7,0.623,253144.69999951,253155.99999951,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389167,646312.00
05/29/2014 14:45,1,4.347,ACTIVE,219.5,330.29,60.03,1401389159,"033051125000135","019011112586793",32.10,44,0.614,319.86,376.69,138.8,133.9,0.616,249153.59999988,249164.79999987,276,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389169,646313.00
05/29/2014 14:45,1,6.856,ACTIVE,218.2,324.67,60.03,1401389159,"040051121000116","019011112586793",24.23,41,0.728,318.73,382.08,165.3,157.4,0.721,293454.89999994,293468.09999993,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389171,646314.00
05/29/2014 14:45,1,6.921,ACTIVE,219.2,372.27,60.00,1401389159,"040051121000068","019011112586793",21.47,44,0.650,320.65,378.80,147.8,141.2,0.653,283928.2,283940.2,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389173,646315.00
05/29/2014 14:45,1,5.091,ACTIVE,219.1,344.01,60.03,1401389159,"033051125000118","019011112586793",37.14,45,0.828,317.45,391.45,188.2,180.1,0.815,322622.40000005,322637.50000005,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389176,646316.00
05/29/2014 14:45,1,5.032,ACTIVE,219.1,342.80,60.03,1401389159,"033051125000150","019011112586793",37.41,44,0.827,317.49,390.97,187.3,180.2,0.817,325509.19999963,325524.19999963,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389178,646317.00
05/29/2014 14:45,1,6.997,ACTIVE,219.3,335.20,60.03,1401389159,"040051121000185","019011112586793",23.78,46,0.733,318.82,384.23,165.6,159.5,0.724,293206.30000009,293219.70000007,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389180,646318.00
05/29/2014 14:45,1,7.124,ACTIVE,218.8,373.64,60.03,1401389159,"040051121000195","019011112586793",23.62,46,0.733,318.39,383.42,167.4,159.3,0.729,295860.00000015,295873.40000015,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389182,646319.00
05/29/2014 14:45,0,7.189,ACTIVE,218.71,354.37,59.975,1401389159,"274151322000083","019011112586793",26.56,67.30,0,337.84,394.95,193.2,184.5,0.773,136817.3,136817.3,4002,0,0,0,L,1151911521,0,124.94,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389184,646320.00
05/29/2014 14:45,0,7.600,ACTIVE,220.06,374.81,59.975,1401389159,"274151322000076","019011112586793",26.48,65.70,0,336.94,397.05,203.8,194.8,0.782,139528.2,139528.2,3980,0,0,0,L,1151911521,0,125.85,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389186,646321.00
05/29/2014 14:45,0,4.824,ACTIVE,219.16,410.88,59.965,1401389159,"274151322000094","019011112586793",36.30,61.70,0,372.71,437.93,177.3,169.2,0.667,83490.9,83490.9,3995,0,0,0,L,1151911521,0,125.40,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389187,646322.00
05/29/2014 14:45,0,7.234,ACTIVE,219.39,359.48,59.944,1401389159,"274151322000052","019011112586793",26.34,65.00,0,337.24,395.25,192.9,184.3,0.742,137005.2,137005.2,3921,0,0,0,L,1151911521,0,125.40,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389189,646323.00
05/29/2014 14:45,0,7.131,ACTIVE,219.39,367.00,59.981,1401389159,"274151322000085","019011112586793",26.26,63.70,0,337.54,394.35,189.6,181.0,0.716,136348.2,136348.2,3909,0,0,0,L,1151911521,0,126.07,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389435,646324.00
05/29/2014 14:45,0,7.119,ACTIVE,218.71,375.11,59.965,1401389159,"274151322000087","019011112586793",24.37,97.50,0,337.84,391.04,175.5,167.5,0.658,131223.0,131223.0,3910,0,0,0,L,1151911521,0,125.62,124.72,0000,87,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389437,646325.00
05/29/2014 14:45,0,7.207,ACTIVE,218.93,358.58,59.981,1401389159,"274151322000088","019011112586793",25.64,62.30,0,337.54,393.75,187.2,178.7,0.712,131945.7,131945.7,3911,0,0,0,L,1151911521,0,126.07,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389439,646326.00
05/29/2014 14:45,0,7.619,ACTIVE,218.93,355.58,59.981,1401389159,"274151322000095","019011112586793",26.34,65.70,0,338.14,397.96,203.2,194.2,0.751,138049.0,138049.0,3926,0,0,0,L,1151911521,0,125.62,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389440,646327.00
05/29/2014 14:45,0,4.725,ACTIVE,220.06,412.08,59.975,1401389159,"274151322000068","019011112586793",37.01,61.00,0,373.01,438.23,176.9,168.8,0.667,81331.5,81331.5,3933,0,0,0,L,1151911521,0,126.30,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389442,646328.00
05/29/2014 14:45,0,7.234,ACTIVE,219.16,361.89,59.970,1401389159,"274151322000054","019011112586793",25.68,63.30,0,337.24,395.55,188.0,179.6,0.681,135005.9,135005.9,3881,0,0,0,L,1151911521,0,125.62,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401389444,646329.00
05/29/2014 15:00,1,6.776,ALERT,219.6,359.26,60.03,1401390003,"040051121000097","019011112586793",24.30,43,0.722,318.05,383.58,163.9,157.4,0.719,309834.09999992,309860.4999999,397,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401390006,646330.00
05/29/2014 15:00,1,6.795,ACTIVE,218.9,332.87,60.07,1401390003,"040051121000095","019011112586793",21.42,44,0.639,319.64,379.76,144.8,138.9,0.639,278573.09999995,278596.29999995,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390008,646331.00
05/29/2014 15:00,1,4.377,ACTIVE,218.6,328.08,60.07,1401390003,"033051125000132","019011112586793",31.89,43,0.608,320.28,375.95,138.9,132.1,0.614,253155.99999951,253178.19999951,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390011,646332.00
05/29/2014 15:00,1,4.317,ACTIVE,219.4,363.29,60.07,1401390003,"033051125000135","019011112586793",31.86,43,0.606,319.50,377.21,136.8,131.9,0.608,249164.79999987,249186.99999986,278,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390013,646333.00
05/29/2014 15:00,1,6.685,ACTIVE,217.9,366.27,60.07,1401390003,"040051121000116","019011112586793",24.44,40,0.717,317.62,381.94,162.6,155.1,0.708,293468.09999993,293494.09999993,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390015,646334.00
05/29/2014 15:00,1,6.855,ACTIVE,219.0,346.26,60.03,1401390003,"040051121000068","019011112586793",21.37,44,0.643,319.24,378.45,145.8,139.7,0.643,283940.2,283963.59999998,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390018,646335.00
05/29/2014 15:00,1,4.986,ACTIVE,218.4,324.98,60.07,1401390003,"033051125000118","019011112586793",37.30,44,0.816,315.97,389.58,185.1,176.7,0.806,322637.50000005,322667.20000005,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390020,646336.00
05/29/2014 15:00,1,4.929,ACTIVE,218.6,327.69,60.03,1401390003,"033051125000150","019011112586793",37.51,44,0.813,315.60,389.21,183.9,176.6,0.805,325524.19999963,325553.99999964,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390023,646337.00
05/29/2014 15:00,1,6.813,ALERT,219.2,326.60,60.03,1401390003,"040051121000185","019011112586793",24.03,45,0.721,319.11,383.65,162.9,157.1,0.711,293219.70000007,293246.00000008,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1401390026,646338.00
05/29/2014 15:00,1,6.910,ACTIVE,218.1,334.21,60.03,1401390003,"040051121000195","019011112586793",23.95,45,0.722,318.09,383.55,164.7,156.3,0.717,295873.40000015,295899.80000015,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390028,646339.00
05/29/2014 15:00,0,7.121,ACTIVE,218.71,359.18,59.991,1401390003,"274151322000083","019011112586793",26.44,65.30,0,337.84,394.65,190.7,182.1,0.760,136847.9,136847.9,4003,0,0,0,L,1151911521,0,125.17,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390030,646340.00
05/29/2014 15:00,0,7.439,ACTIVE,219.61,357.38,60.002,1401390003,"274151322000076","019011112586793",26.62,63.70,0,337.24,397.05,200.5,191.6,0.760,139560.5,139560.5,3981,0,0,0,L,1151911521,0,125.40,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390032,646341.00
05/29/2014 15:00,0,4.768,ACTIVE,219.39,396.75,60.002,1401390003,"274151322000094","019011112586793",36.28,61.30,0,371.51,437.93,174.9,166.9,0.672,83518.9,83518.9,3996,0,0,0,L,1151911521,0,125.17,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390033,646342.00
05/29/2014 15:00,0,7.053,ACTIVE,218.93,359.78,60.002,1401390003,"274151322000052","019011112586793",26.62,64.80,0,336.64,394.95,189.9,181.4,0.703,137035.8,137035.8,3922,0,0,0,L,1151911521,0,124.94,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390035,646343.00
05/29/2014 15:00,0,7.115,ACTIVE,219.16,376.92,60.002,1401390003,"274151322000085","019011112586793",25.88,62.80,0,338.14,394.95,186.5,178.1,0.703,136378.3,136378.3,3910,0,0,0,L,1151911521,0,125.85,124.94,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390037,646344.00
05/29/2014 15:00,0,7.004,ACTIVE,218.93,366.40,60.012,1401390003,"274151322000087","019011112586793",24.45,97.50,0,337.54,390.44,173.3,165.3,0.654,131250.9,131250.9,3911,0,0,0,L,1151911521,0,125.17,124.72,0000,87,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390039,646345.00
05/29/2014 15:00,0,7.010,ACTIVE,218.71,376.01,60.002,1401390003,"274151322000088","019011112586793",25.90,60.80,0,338.44,393.75,183.9,175.5,0.689,131975.3,131975.3,3912,0,0,0,L,1151911521,0,125.85,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390040,646346.00
05/29/2014 15:00,0,7.379,ACTIVE,218.71,359.18,60.002,1401390003,"274151322000095","019011112586793",26.76,65.30,0,337.84,396.75,199.6,190.7,0.738,138081.2,138081.2,3927,0,0,0,L,1151911521,0,125.62,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390042,646347.00
05/29/2014 15:00,0,4.658,ACTIVE,220.06,412.98,60.002,1401390003,"274151322000068","019011112586793",37.15,59.50,0,370.90,439.43,175.3,167.3,0.676,81359.5,81359.5,3934,0,0,0,L,1151911521,0,125.62,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390044,646348.00
05/29/2014 15:00,0,7.010,ACTIVE,219.16,372.41,60.018,1401390003,"274151322000054","019011112586793",26.02,63.30,0,337.84,394.35,184.7,176.3,0.698,135035.6,135035.6,3882,0,0,0,L,1151911521,0,125.40,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390046,646349.00
05/29/2014 15:15,1,6.561,ACTIVE,218.9,372.79,60.03,1401390903,"040051121000097","019011112586793",23.96,43,0.690,317.88,382.94,156.4,150.1,0.685,309860.4999999,309898.79999991,400,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390906,646350.00
05/29/2014 15:15,1,6.590,ACTIVE,218.9,352.65,60.03,1401390903,"040051121000095","019011112586793",21.27,45,0.616,318.60,375.90,139.4,134.2,0.614,278596.29999995,278630.09999995,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390908,646351.00
05/29/2014 15:15,1,4.238,ACTIVE,218.3,352.20,60.03,1401390903,"033051125000132","019011112586793",31.78,43,0.588,320.07,375.21,134.0,127.7,0.593,253178.19999951,253210.59999951,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390911,646352.00
05/29/2014 15:15,1,4.142,ACTIVE,219.1,328.62,60.00,1401390903,"033051125000135","019011112586793",31.93,44,0.582,319.91,376.83,131.6,126.7,0.586,249186.99999986,249219.19999985,280,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390913,646353.00
05/29/2014 15:15,1,6.532,ACTIVE,217.8,370.02,60.03,1401390903,"040051121000116","019011112586793",24.06,39,0.691,317.03,380.71,156.4,149.3,0.683,293494.09999993,293532.09999993,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390915,646354.00
05/29/2014 15:15,1,6.610,ACTIVE,218.5,370.68,60.00,1401390903,"040051121000068","019011112586793",21.36,44,0.619,319.23,376.25,140.5,134.4,0.621,283963.59999998,283997.7,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390918,646355.00
05/29/2014 15:15,1,4.815,ACTIVE,218.3,365.18,60.03,1401390903,"033051125000118","019011112586793",37.26,43,0.788,316.35,388.01,178.5,170.7,0.778,322667.20000005,322710.50000005,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390920,646356.00
05/29/2014 15:15,1,4.780,ACTIVE,218.6,375.03,60.03,1401390903,"033051125000150","019011112586793",37.29,44,0.786,315.78,387.74,177.4,170.9,0.775,325553.99999964,325597.29999959,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390922,646357.00
05/29/2014 15:15,1,6.619,ACTIVE,219.0,335.07,60.00,1401390903,"040051121000185","019011112586793",23.78,45,0.690,318.37,381.98,156.6,150.4,0.690,293246.00000008,293284.30000009,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390924,646358.00
05/29/2014 15:15,1,6.675,ALERT,218.1,374.43,60.00,1401390903,"040051121000195","019011112586793",23.90,44,0.695,317.67,381.75,158.7,151.1,0.694,295899.80000015,295938.20000015,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1401390927,646359.00
05/29/2014 15:15,0,6.881,ACTIVE,218.26,352.87,59.970,1401390903,"274151322000083","019011112586793",26.30,66.00,0,336.64,392.85,183.3,175.0,0.725,136892.4,136892.4,4004,0,0,0,L,1151911521,0,124.94,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390929,646360.00
05/29/2014 15:15,0,7.148,ACTIVE,219.16,353.17,59.970,1401390903,"274151322000076","019011112586793",26.64,63.70,0,338.44,396.45,192.8,184.1,0.742,139607.3,139607.3,3982,0,0,0,L,1151911521,0,125.17,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390931,646361.00
05/29/2014 15:15,0,4.596,ACTIVE,218.93,396.75,59.970,1401390903,"274151322000094","019011112586793",35.76,62.00,0,371.81,434.33,166.2,158.5,0.641,83559.6,83559.6,3997,0,0,0,L,1151911521,0,125.17,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390933,646362.00
05/29/2014 15:15,0,6.838,ACTIVE,218.93,353.47,59.965,1401390903,"274151322000052","019011112586793",26.34,63.30,0,337.54,393.45,182.2,173.9,0.698,137080.1,137080.1,3923,0,0,0,L,1151911521,0,124.94,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390935,646363.00
05/29/2014 15:15,0,6.855,ACTIVE,218.71,359.78,59.975,1401390903,"274151322000085","019011112586793",25.88,63.30,0,337.84,393.15,179.7,171.5,0.681,136421.9,136421.9,3911,0,0,0,L,1151911521,0,125.85,124.49,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390936,646364.00
05/29/2014 15:15,0,6.799,ACTIVE,218.48,372.71,59.970,1401390903,"274151322000087","019011112586793",24.37,98.00,0,336.94,389.24,167.9,160.1,0.628,131291.6,131291.6,3912,0,0,0,L,1151911521,0,125.40,124.49,0000,87,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390939,646365.00
05/29/2014 15:15,0,6.771,ACTIVE,218.48,357.98,59.965,1401390903,"274151322000088","019011112586793",25.78,61.70,0,337.84,392.55,176.6,168.5,0.663,132018.3,132018.3,3913,0,0,0,L,1151911521,0,126.07,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390940,646366.00
05/29/2014 15:15,0,7.156,ACTIVE,218.48,354.07,59.981,1401390903,"274151322000095","019011112586793",26.66,66.00,0,337.54,395.85,193.2,184.6,0.720,138128.1,138128.1,3928,0,0,0,L,1151911521,0,125.62,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390942,646367.00
05/29/2014 15:15,0,4.494,ACTIVE,219.61,411.48,59.970,1401390903,"274151322000068","019011112586793",36.54,59.80,0,372.41,439.13,166.3,158.6,0.628,81400.2,81400.2,3935,0,0,0,L,1151911521,0,126.07,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390944,646368.00
05/29/2014 15:15,0,6.789,ACTIVE,218.48,356.78,59.965,1401390903,"274151322000054","019011112586793",25.88,63.70,0,337.24,393.75,177.8,169.7,0.667,135078.9,135078.9,3883,0,0,0,L,1151911521,0,125.40,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390945,646369.00
05/29/2014 15:15,1,6.493,ACTIVE,219.4,337.54,60.03,1401390959,"040051121000097","019011112586793",24.15,43,0.688,319.13,381.42,156.0,149.3,0.687,309898.79999991,309911.49999991,402,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390962,646370.00
05/29/2014 15:15,1,6.509,ACTIVE,219.1,353.74,60.03,1401390959,"040051121000095","019011112586793",21.45,44,0.611,319.68,375.63,138.9,133.2,0.613,278630.09999995,278641.19999995,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390964,646371.00
05/29/2014 15:15,1,4.186,ACTIVE,218.7,354.28,60.03,1401390959,"033051125000132","019011112586793",31.98,43,0.585,319.97,373.85,133.2,127.2,0.590,253210.59999951,253221.09999951,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390966,646372.00
05/29/2014 15:15,1,4.109,ACTIVE,219.3,365.96,60.00,1401390959,"033051125000135","019011112586793",32.04,44,0.578,321.25,375.19,131.0,126.2,0.584,249219.19999985,249229.59999989,282,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390969,646373.00
05/29/2014 15:15,1,6.470,ACTIVE,217.9,324.27,60.03,1401390959,"040051121000116","019011112586793",24.21,39,0.687,318.31,378.82,155.8,148.5,0.683,293532.09999993,293544.49999997,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390971,646374.00
05/29/2014 15:15,1,6.549,ACTIVE,218.9,325.83,60.03,1401390959,"040051121000068","019011112586793",21.47,44,0.614,320.63,375.25,139.9,133.6,0.620,283997.7,284008.89999999,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390973,646375.00
05/29/2014 15:15,1,4.771,ACTIVE,218.9,346.71,60.03,1401390959,"033051125000118","019011112586793",37.34,43,0.782,317.35,386.47,177.3,169.7,0.771,322710.50000005,322724.80000005,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390976,646376.00
05/29/2014 15:15,1,4.729,ACTIVE,218.7,356.16,60.03,1401390959,"033051125000150","019011112586793",37.47,44,0.782,317.10,386.06,176.3,169.6,0.772,325597.29999959,325611.39999961,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390978,646377.00
05/29/2014 15:15,1,6.591,ACTIVE,219.2,350.36,60.03,1401390959,"040051121000185","019011112586793",23.76,44,0.689,318.78,381.50,155.8,149.7,0.689,293284.30000009,293296.80000009,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390980,646378.00
05/29/2014 15:15,1,6.600,ACTIVE,218.4,339.29,60.03,1401390959,"040051121000195","019011112586793",24.03,44,0.692,318.38,380.39,157.8,150.2,0.690,295938.20000015,295950.60000015,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390982,646379.00
05/29/2014 15:15,0,6.891,ACTIVE,218.71,350.17,59.981,1401390959,"274151322000083","019011112586793",26.14,65.30,0,337.24,391.34,182.5,174.2,0.720,136906.9,136906.9,4005,0,0,0,L,1151911521,0,125.17,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390984,646380.00
05/29/2014 15:15,0,7.061,ACTIVE,219.61,373.91,59.986,1401390959,"274151322000076","019011112586793",26.84,64.30,0,338.74,394.95,191.8,183.2,0.756,139622.6,139622.6,3983,0,0,0,L,1151911521,0,125.85,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390986,646381.00
05/29/2014 15:15,0,4.492,ACTIVE,218.93,406.37,59.986,1401390959,"274151322000094","019011112586793",36.48,61.70,0,374.51,434.33,166.0,158.3,0.636,83572.8,83572.8,3998,0,0,0,L,1151911521,0,125.17,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390988,646382.00
05/29/2014 15:15,0,6.771,ACTIVE,219.16,360.38,59.981,1401390959,"274151322000052","019011112586793",26.48,63.00,0,338.14,392.85,181.6,173.3,0.685,137094.5,137094.5,3924,0,0,0,L,1151911521,0,125.17,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390989,646383.00
05/29/2014 15:15,0,6.742,ACTIVE,218.93,370.90,59.959,1401390959,"274151322000085","019011112586793",26.16,63.30,0,339.04,392.25,178.7,170.5,0.676,136436.1,136436.1,3912,0,0,0,L,1151911521,0,125.85,124.49,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390991,646384.00
05/29/2014 15:15,0,6.727,ACTIVE,218.71,362.49,59.975,1401390959,"274151322000087","019011112586793",24.55,96.00,0,337.54,388.64,167.2,159.5,0.628,131304.8,131304.8,3913,0,0,0,L,1151911521,0,125.40,124.49,0000,86,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390993,646385.00
05/29/2014 15:15,0,6.721,ACTIVE,218.71,360.69,59.981,1401390959,"274151322000088","019011112586793",25.90,60.80,0,338.74,391.04,176.3,168.2,0.663,132032.2,132032.2,3914,0,0,0,L,1151911521,0,126.07,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390994,646386.00
05/29/2014 15:15,0,7.146,ACTIVE,218.71,357.98,59.970,1401390959,"274151322000095","019011112586793",26.54,66.30,0,337.84,394.95,192.0,183.4,0.707,138143.3,138143.3,3929,0,0,0,L,1151911521,0,125.85,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390996,646387.00
05/29/2014 15:15,0,4.523,ACTIVE,219.84,412.08,59.981,1401390959,"274151322000068","019011112586793",36.44,60.00,0,375.11,436.43,167.4,159.6,0.623,81413.4,81413.4,3936,0,0,0,L,1151911521,0,125.85,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401390998,646388.00
05/29/2014 15:15,0,6.742,ACTIVE,219.16,368.20,59.954,1401390959,"274151322000054","019011112586793",25.94,63.00,0,336.94,391.94,176.9,168.8,0.667,135092.9,135092.9,3884,0,0,0,L,1151911521,0,125.62,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401391000,646389.00
05/29/2014 15:30,1,6.328,ACTIVE,218.9,375.17,60.03,1401391803,"040051121000097","019011112586793",24.20,43,0.671,319.22,381.51,152.4,146.1,0.667,309911.49999991,309936.09999991,404,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401391805,646390.00
05/29/2014 15:30,1,6.348,ACTIVE,219.0,345.81,60.03,1401391803,"040051121000095","019011112586793",21.38,45,0.595,319.35,374.93,135.1,129.5,0.599,278641.19999995,278662.79999995,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401391808,646391.00
05/29/2014 15:30,1,4.060,ACTIVE,218.8,352.99,60.03,1401391803,"033051125000132","019011112586793",32.14,43,0.569,320.72,373.34,129.8,123.6,0.573,253221.09999951,253241.89999951,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401391810,646392.00
05/29/2014 15:30,1,4.008,ACTIVE,219.7,327.77,60.03,1401391803,"033051125000135","019011112586793",31.94,44,0.562,320.45,374.60,127.4,122.5,0.567,249229.59999989,249250.29999988,284,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401391812,646393.00
