ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2014 15:30,1,6.316,ACTIVE,218.1,337.84,60.03,1401391803,"040051121000116","019011112586793",24.18,39,0.668,317.24,378.27,151.9,144.6,0.673,293544.49999997,293568.89999995,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401391814,646394.00
05/29/2014 15:30,1,6.382,ACTIVE,219.1,327.67,60.03,1401391803,"040051121000068","019011112586793",21.43,44,0.597,319.99,375.29,136.1,129.8,0.603,284008.89999999,284030.7,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401391816,646395.00
05/29/2014 15:30,1,4.624,ACTIVE,218.9,364.26,60.03,1401391803,"033051125000118","019011112586793",37.46,43,0.758,316.63,385.68,172.3,164.8,0.752,322724.80000005,322752.50000005,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401391819,646396.00
05/29/2014 15:30,1,4.608,ACTIVE,219.2,369.14,60.03,1401391803,"033051125000150","019011112586793",37.36,44,0.758,316.63,386.18,171.3,164.8,0.752,325611.39999961,325639.29999959,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401391821,646397.00
05/29/2014 15:30,1,6.425,ACTIVE,219.5,331.74,60.03,1401391803,"040051121000185","019011112586793",23.71,44,0.670,319.30,380.10,151.6,146.2,0.666,293296.80000009,293321.40000005,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401391823,646398.00
05/29/2014 15:30,1,6.459,ACTIVE,218.5,355.23,60.03,1401391803,"040051121000195","019011112586793",23.87,44,0.671,318.21,379.80,153.4,145.6,0.674,295950.60000015,295975.20000015,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401391825,646399.00
05/29/2014 15:30,0,6.674,ACTIVE,218.48,374.51,59.981,1401391803,"274151322000083","019011112586793",26.34,64.80,0,332.43,391.04,177.9,169.8,0.707,136935.6,136935.6,4006,0,0,0,L,1151911521,0,125.17,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401391827,646400.00
05/29/2014 15:30,0,6.883,ACTIVE,219.39,366.40,59.996,1401391803,"274151322000076","019011112586793",26.78,62.80,0,338.44,394.35,186.7,178.3,0.703,139652.7,139652.7,3984,0,0,0,L,1151911521,0,125.62,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401391829,646401.00
05/29/2014 15:30,0,4.393,ACTIVE,219.16,401.26,59.991,1401391803,"274151322000094","019011112586793",36.34,61.00,0,370.30,436.43,162.7,155.1,0.628,83598.8,83598.8,3999,0,0,0,L,1151911521,0,125.40,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401391831,646402.00
05/29/2014 15:30,0,6.645,ACTIVE,219.16,352.57,59.991,1401391803,"274151322000052","019011112586793",26.22,62.50,0,337.54,391.94,176.4,168.3,0.672,137123.0,137123.0,3925,0,0,0,L,1151911521,0,125.40,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401391833,646403.00
05/29/2014 15:30,0,6.549,ACTIVE,218.93,353.17,59.981,1401391803,"274151322000085","019011112586793",26.36,64.50,0,338.14,391.04,174.9,166.9,0.654,136464.2,136464.2,3913,0,0,0,L,1151911521,0,126.07,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401391834,646404.00
05/29/2014 15:30,0,6.545,ACTIVE,218.93,367.90,59.986,1401391803,"274151322000087","019011112586793",24.63,95.50,0,337.24,387.74,163.1,155.5,0.610,131331.0,131331.0,3914,0,0,0,L,1151911521,0,125.62,124.49,0000,86,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401391836,646405.00
05/29/2014 15:30,0,6.520,ACTIVE,219.16,372.71,60.007,1401391803,"274151322000088","019011112586793",26.06,60.80,0,337.84,390.14,171.9,164.0,0.654,132059.9,132059.9,3915,0,0,0,L,1151911521,0,126.07,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401391838,646406.00
05/29/2014 15:30,0,6.939,ACTIVE,218.93,360.08,59.959,1401391803,"274151322000095","019011112586793",26.68,65.00,0,336.64,393.75,187.4,178.9,0.694,138173.5,138173.5,3930,0,0,0,L,1151911521,0,126.07,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401391840,646407.00
05/29/2014 15:30,0,4.361,ACTIVE,220.06,418.09,59.986,1401391803,"274151322000068","019011112586793",36.82,60.50,0,371.81,436.73,162.6,155.0,0.619,81439.5,81439.5,3937,0,0,0,L,1151911521,0,126.53,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401391841,646408.00
05/29/2014 15:30,0,6.594,ACTIVE,218.93,358.58,59.991,1401391803,"274151322000054","019011112586793",25.92,63.30,0,337.24,391.64,173.1,165.1,0.645,135120.7,135120.7,3885,0,0,0,L,1151911521,0,126.07,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401391843,646409.00
05/29/2014 15:45,1,6.067,ACTIVE,219.0,339.26,60.00,1401392703,"040051121000097","019011112586793",24.67,41,0.658,318.45,379.83,148.9,143.4,0.655,309936.09999991,309971.99999991,406,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401392705,646410.00
05/29/2014 15:45,1,6.084,ACTIVE,218.2,338.12,60.03,1401392703,"040051121000095","019011112586793",21.88,43,0.584,318.13,374.91,132.4,126.7,0.585,278662.79999995,278696.39999995,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401392708,646411.00
05/29/2014 15:45,1,3.883,ACTIVE,218.6,366.89,60.00,1401392703,"033051125000132","019011112586793",32.61,42,0.552,320.81,372.07,126.0,120.2,0.558,253241.89999951,253272.19999951,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401392710,646412.00
05/29/2014 15:45,1,3.832,ACTIVE,219.1,340.23,60.03,1401392703,"033051125000135","019011112586793",32.57,43,0.548,320.35,373.14,124.2,119.6,0.556,249250.29999988,249280.59999989,286,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401392712,646413.00
05/29/2014 15:45,1,6.032,ALERT,217.8,364.54,60.03,1401392703,"040051121000116","019011112586793",24.66,38,0.652,318.44,378.58,148.0,140.9,0.656,293568.89999995,293604.49999997,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1401392715,646414.00
05/29/2014 15:45,1,6.121,ACTIVE,218.2,345.99,60.03,1401392703,"040051121000068","019011112586793",21.84,43,0.585,319.96,375.13,133.0,126.7,0.594,284030.7,284062.7,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401392718,646415.00
05/29/2014 15:45,1,4.435,ACTIVE,218.4,340.43,60.03,1401392703,"033051125000118","019011112586793",37.81,42,0.736,317.35,385.43,166.9,159.5,0.730,322752.50000005,322793.10000005,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401392720,646416.00
05/29/2014 15:45,1,4.395,ACTIVE,218.9,328.63,60.00,1401392703,"033051125000150","019011112586793",37.99,42,0.736,316.74,385.23,166.1,160.1,0.729,325639.29999959,325679.69999963,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401392722,646417.00
05/29/2014 15:45,1,6.144,ACTIVE,218.9,357.83,60.03,1401392703,"040051121000185","019011112586793",24.16,43,0.653,316.72,380.23,147.7,142.1,0.652,293321.40000005,293357.20000006,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401392724,646418.00
05/29/2014 15:45,1,6.145,ACTIVE,218.0,370.86,60.03,1401392703,"040051121000195","019011112586793",24.36,43,0.653,318.44,379.46,149.0,142.1,0.650,295975.20000015,296011.00000015,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401392726,646419.00
05/29/2014 15:45,0,6.348,ACTIVE,218.48,359.78,59.975,1401392703,"274151322000083","019011112586793",27.10,64.00,0,337.24,391.04,174.3,166.3,0.698,136977.5,136977.5,4007,0,0,0,L,1151911521,0,124.94,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401392728,646420.00
05/29/2014 15:45,0,6.617,ACTIVE,219.61,360.69,59.965,1401392703,"274151322000076","019011112586793",27.23,61.00,0,337.24,393.15,182.4,174.2,0.703,139696.7,139696.7,3985,0,0,0,L,1151911521,0,125.62,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401392730,646421.00
05/29/2014 15:45,0,4.223,ACTIVE,218.93,397.96,59.975,1401392703,"274151322000094","019011112586793",36.76,60.80,0,371.21,435.83,157.1,149.7,0.597,83636.8,83636.8,4000,0,0,0,L,1151911521,0,125.17,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401392732,646422.00
05/29/2014 15:45,0,6.295,ACTIVE,219.16,371.51,59.975,1401392703,"274151322000052","019011112586793",27.21,60.50,0,337.54,391.04,173.4,165.5,0.663,137164.7,137164.7,3926,0,0,0,L,1151911521,0,124.94,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401392734,646423.00
05/29/2014 15:45,0,6.326,ACTIVE,218.93,352.57,59.970,1401392703,"274151322000085","019011112586793",26.52,63.00,0,338.14,390.74,169.8,161.9,0.636,136505.2,136505.2,3914,0,0,0,L,1151911521,0,125.85,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401392736,646424.00
05/29/2014 15:45,0,6.311,ACTIVE,218.48,370.90,59.970,1401392703,"274151322000087","019011112586793",24.87,95.00,0,337.24,387.44,158.9,151.5,0.601,131369.4,131369.4,3915,0,0,0,L,1151911521,0,125.40,124.49,0000,85,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401392738,646425.00
05/29/2014 15:45,0,6.285,ACTIVE,218.71,369.10,59.975,1401392703,"274151322000088","019011112586793",26.28,59.80,0,337.24,389.24,167.2,159.4,0.623,132100.3,132100.3,3916,0,0,0,L,1151911521,0,125.85,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401392739,646426.00
05/29/2014 15:45,0,6.637,ACTIVE,218.48,358.58,59.975,1401392703,"274151322000095","019011112586793",27.21,64.00,0,337.24,392.85,182.8,174.5,0.676,138217.6,138217.6,3931,0,0,0,L,1151911521,0,125.62,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401392741,646427.00
05/29/2014 15:45,0,4.254,ACTIVE,219.39,413.89,59.981,1401392703,"274151322000068","019011112586793",36.66,58.80,0,374.21,436.43,158.8,151.3,0.597,81477.6,81477.6,3938,0,0,0,L,1151911521,0,125.85,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401392743,646428.00
05/29/2014 15:45,0,6.266,ACTIVE,218.71,357.38,59.975,1401392703,"274151322000054","019011112586793",26.56,62.30,0,337.54,390.74,168.4,160.6,0.632,135161.5,135161.5,3886,0,0,0,L,1151911521,0,125.62,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401392744,646429.00
05/29/2014 16:00,1,5.755,ALERT,218.5,341.48,60.03,1401393603,"040051121000097","019011112586793",24.75,40,0.627,306.20,378.91,141.7,135.9,0.628,309971.99999991,310006.79999991,408,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401393606,646430.00
05/29/2014 16:00,1,5.714,ACTIVE,218.9,334.60,60.03,1401393603,"040051121000095","019011112586793",22.19,42,0.555,308.49,374.91,126.1,120.7,0.559,278696.39999995,278727.29999993,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401393609,646431.00
05/29/2014 16:00,1,3.691,ACTIVE,218.2,351.34,60.03,1401393603,"033051125000132","019011112586793",32.64,41,0.526,307.75,373.88,119.8,114.2,0.538,253272.19999951,253301.59999951,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401393612,646432.00
05/29/2014 16:00,1,3.640,ACTIVE,218.8,347.70,60.03,1401393603,"033051125000135","019011112586793",32.59,41,0.522,308.50,373.78,118.0,113.8,0.533,249280.59999989,249309.69999985,288,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401393615,646433.00
05/29/2014 16:00,1,5.752,ALERT,217.2,369.64,60.03,1401393603,"040051121000116","019011112586793",24.63,37,0.622,306.55,378.94,140.9,134.1,0.628,293604.49999997,293638.99999997,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401393618,646434.00
05/29/2014 16:00,1,5.766,ACTIVE,217.4,336.67,60.03,1401393603,"040051121000068","019011112586793",22.06,43,0.558,306.66,375.33,126.6,120.5,0.568,284062.7,284093.79999996,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401393620,646435.00
05/29/2014 16:00,1,4.198,ACTIVE,217.9,372.74,60.03,1401393603,"033051125000118","019011112586793",37.95,41,0.703,301.66,387.27,158.5,152.1,0.698,322793.10000005,322832.10000005,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401393622,646436.00
05/29/2014 16:00,1,4.203,ACTIVE,217.9,341.79,60.03,1401393603,"033051125000150","019011112586793",37.66,41,0.700,305.24,385.91,157.5,151.3,0.698,325679.69999963,325718.69999963,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401393624,646437.00
05/29/2014 16:00,1,5.821,ACTIVE,218.5,337.51,60.03,1401393603,"040051121000185","019011112586793",24.20,41,0.621,306.68,380.58,140.2,134.9,0.625,293357.20000006,293392.00000007,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401393627,646438.00
05/29/2014 16:00,1,5.850,ACTIVE,218.0,370.22,60.03,1401393603,"040051121000195","019011112586793",24.29,42,0.621,305.69,381.08,141.4,134.5,0.623,296011.00000015,296045.70000015,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401393629,646439.00
05/29/2014 16:00,0,6.088,ACTIVE,218.26,351.97,59.991,1401393603,"274151322000083","019011112586793",26.92,61.70,0,320.71,390.14,165.9,158.2,0.663,137018.3,137018.3,4008,0,0,0,L,1151911521,0,124.94,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401393631,646440.00
05/29/2014 16:00,0,6.277,ACTIVE,218.93,371.21,59.996,1401393603,"274151322000076","019011112586793",27.35,59.30,0,325.82,393.15,173.8,165.8,0.672,139739.4,139739.4,3986,0,0,0,L,1151911521,0,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401393633,646441.00
05/29/2014 16:00,0,4.006,ACTIVE,218.71,398.56,59.996,1401393603,"274151322000094","019011112586793",36.70,59.50,0,379.02,439.13,149.6,142.4,0.579,83673.5,83673.5,4001,0,0,0,L,1151911521,0,124.94,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401393634,646442.00
05/29/2014 16:00,0,5.990,ACTIVE,218.26,372.11,59.996,1401393603,"274151322000052","019011112586793",27.14,59.30,0,324.92,391.34,164.5,156.9,0.619,137205.2,137205.2,3927,0,0,0,L,1151911521,0,124.72,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401393636,646443.00
05/29/2014 16:00,0,5.990,ACTIVE,218.48,369.40,60.002,1401393603,"274151322000085","019011112586793",26.60,60.50,0,325.82,389.24,161.2,153.7,0.605,136544.8,136544.8,3915,0,0,0,L,1151911521,0,125.40,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401393638,646444.00
05/29/2014 16:00,0,5.932,ACTIVE,218.48,368.50,59.996,1401393603,"274151322000087","019011112586793",25.33,95.50,0,321.31,385.93,152.2,145.0,0.561,131406.6,131406.6,3916,0,0,0,L,1151911521,0,125.17,124.49,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401393640,646445.00
05/29/2014 16:00,0,5.928,ACTIVE,218.48,351.37,59.986,1401393603,"274151322000088","019011112586793",26.48,58.00,0,325.22,392.25,158.8,151.4,0.592,132139.4,132139.4,3917,0,0,0,L,1151911521,0,125.85,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401393642,646446.00
05/29/2014 16:00,0,6.375,ACTIVE,218.26,373.91,59.996,1401393603,"274151322000095","019011112586793",27.06,62.50,0,321.61,392.85,174.6,166.6,0.645,138260.4,138260.4,3932,0,0,0,L,1151911521,0,125.62,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401393643,646447.00
05/29/2014 16:00,0,4.002,ACTIVE,219.39,418.39,60.002,1401393603,"274151322000068","019011112586793",37.07,57.00,0,377.82,442.44,150.4,143.3,0.575,81514.4,81514.4,3939,0,0,0,L,1151911521,0,125.85,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401393645,646448.00
05/29/2014 16:00,0,5.965,ACTIVE,218.48,365.19,59.996,1401393603,"274151322000054","019011112586793",26.56,59.80,0,326.12,390.14,160.5,153.0,0.601,135200.9,135200.9,3887,0,0,0,L,1151911521,0,125.62,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401393647,646449.00
05/29/2014 16:15,1,5.420,ACTIVE,217.5,344.54,60.03,1401394503,"040051121000097","019011112586793",24.46,40,0.586,317.32,376.25,131.9,126.6,0.590,310006.79999991,310039.69999991,411,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394505,646450.00
05/29/2014 16:15,1,5.471,ACTIVE,216.8,343.11,60.00,1401394503,"040051121000095","019011112586793",21.68,43,0.522,317.19,370.87,118.0,112.6,0.524,278727.29999993,278756.29999993,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394507,646451.00
05/29/2014 16:15,1,3.490,ACTIVE,216.9,340.80,60.03,1401394503,"033051125000132","019011112586793",32.38,40,0.495,319.05,370.43,112.4,106.9,0.508,253301.59999951,253329.19999951,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394510,646452.00
05/29/2014 16:15,1,3.449,ACTIVE,217.2,326.99,60.00,1401394503,"033051125000135","019011112586793",32.14,41,0.489,318.20,368.30,110.3,106.0,0.502,249309.69999985,249337.09999989,290,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394512,646453.00
05/29/2014 16:15,1,5.409,ACTIVE,216.7,366.72,60.03,1401394503,"040051121000116","019011112586793",24.48,37,0.582,316.09,374.94,131.7,125.6,0.590,293638.99999997,293671.39999995,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394514,646454.00
05/29/2014 16:15,1,5.467,ACTIVE,217.0,361.26,60.03,1401394503,"040051121000068","019011112586793",21.82,43,0.525,318.32,369.72,118.7,113.4,0.536,284093.79999996,284122.99999995,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394516,646455.00
05/29/2014 16:15,1,3.980,ACTIVE,216.6,364.32,60.03,1401394503,"033051125000118","019011112586793",37.52,41,0.660,315.41,380.28,148.6,142.1,0.655,322832.10000005,322868.70000005,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394519,646456.00
05/29/2014 16:15,1,3.945,ACTIVE,216.6,337.25,60.00,1401394503,"033051125000150","019011112586793",37.57,41,0.657,315.47,380.64,147.5,141.6,0.661,325718.69999963,325755.29999959,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394521,646457.00
05/29/2014 16:15,1,5.436,ALERT,217.2,350.64,60.00,1401394503,"040051121000185","019011112586793",24.21,41,0.582,317.45,374.72,131.0,126.1,0.588,293392.00000007,293424.50000007,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401394524,646458.00
05/29/2014 16:15,1,5.460,ACTIVE,216.9,323.58,60.00,1401394503,"040051121000195","019011112586793",24.36,41,0.584,316.38,373.76,132.3,126.1,0.590,296045.70000015,296078.20000015,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394526,646459.00
05/29/2014 16:15,0,5.701,ACTIVE,217.13,362.79,59.981,1401394503,"274151322000083","019011112586793",26.90,59.50,0,332.13,387.44,155.2,147.9,0.614,137056.6,137056.6,4009,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394528,646460.00
05/29/2014 16:15,0,5.941,ACTIVE,218.03,349.56,60.007,1401394503,"274151322000076","019011112586793",27.02,58.00,0,335.14,390.14,162.5,154.9,0.628,139779.5,139779.5,3987,0,0,0,L,1151911521,0,124.27,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394530,646461.00
05/29/2014 16:15,0,3.783,ACTIVE,217.58,407.87,59.986,1401394503,"274151322000094","019011112586793",36.46,58.50,0,375.71,433.42,139.7,132.9,0.539,83707.8,83707.8,4002,0,0,0,L,1151911521,0,124.04,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394531,646462.00
05/29/2014 16:15,0,5.576,ACTIVE,217.35,359.78,60.002,1401394503,"274151322000052","019011112586793",27.15,57.70,0,332.43,387.74,153.3,146.1,0.592,137243.1,137243.1,3928,0,0,0,L,1151911521,0,124.04,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394533,646463.00
05/29/2014 16:15,0,5.635,ACTIVE,217.13,366.70,59.981,1401394503,"274151322000085","019011112586793",26.54,60.00,0,333.63,387.44,151.4,144.2,0.575,136582.0,136582.0,3916,0,0,0,L,1151911521,0,124.49,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394535,646464.00
05/29/2014 16:15,0,5.670,ACTIVE,216.90,360.99,59.981,1401394503,"274151322000087","019011112586793",25.01,93.50,0,332.43,384.13,143.6,136.6,0.535,131441.7,131441.7,3917,0,0,0,L,1151911521,0,124.27,124.04,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394536,646465.00
05/29/2014 16:15,0,5.568,ACTIVE,217.13,366.40,59.981,1401394503,"274151322000088","019011112586793",26.38,56.80,0,332.73,386.23,148.8,141.7,0.557,132176.0,132176.0,3918,0,0,0,L,1151911521,0,124.72,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394538,646466.00
05/29/2014 16:15,0,5.957,ACTIVE,217.13,371.21,59.986,1401394503,"274151322000095","019011112586793",27.21,61.70,0,331.83,390.44,164.0,156.4,0.614,138300.7,138300.7,3933,0,0,0,L,1151911521,0,124.72,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394540,646467.00
05/29/2014 16:15,0,3.723,ACTIVE,218.03,409.08,59.996,1401394503,"274151322000068","019011112586793",37.13,56.80,0,377.52,436.73,139.2,132.4,0.530,81548.8,81548.8,3940,0,0,0,L,1151911521,0,124.72,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394542,646468.00
05/29/2014 16:15,0,5.604,ACTIVE,217.13,355.28,59.975,1401394503,"274151322000054","019011112586793",26.52,59.80,0,332.13,387.14,150.6,143.4,0.570,135237.9,135237.9,3888,0,0,0,L,1151911521,0,124.49,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394543,646469.00
05/29/2014 16:15,1,5.344,ACTIVE,216.7,358.67,60.03,1401394502,"040051121000097","019011112586793",24.51,40,0.578,317.91,371.39,130.3,124.8,0.581,310039.69999991,310043.79999991,413,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394504,646470.00
05/29/2014 16:15,1,5.417,ACTIVE,216.7,325.19,60.03,1401394502,"040051121000095","019011112586793",21.71,43,0.518,318.72,367.27,117.0,111.6,0.527,278756.29999993,278759.99999998,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394507,646471.00
05/29/2014 16:15,1,3.439,ACTIVE,216.6,351.84,60.03,1401394502,"033051125000132","019011112586793",32.61,40,0.492,318.43,364.94,111.6,106.1,0.505,253329.19999951,253332.69999951,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394509,646472.00
05/29/2014 16:15,1,3.364,ACTIVE,217.2,355.26,60.00,1401394502,"033051125000135","019011112586793",32.76,41,0.488,319.27,366.91,109.7,105.5,0.500,249337.09999989,249340.69999985,292,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394511,646473.00
05/29/2014 16:15,1,5.379,ACTIVE,216.3,333.53,60.03,1401394502,"040051121000116","019011112586793",24.48,37,0.580,315.83,370.79,131.0,124.7,0.587,293671.39999995,293675.69999996,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394513,646474.00
05/29/2014 16:15,1,5.418,ACTIVE,216.8,334.56,60.03,1401394502,"040051121000068","019011112586793",21.92,43,0.522,318.37,367.05,118.2,112.7,0.537,284122.99999995,284126.7,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394516,646475.00
05/29/2014 16:15,1,3.947,ACTIVE,215.9,370.52,60.03,1401394502,"033051125000118","019011112586793",37.67,41,0.659,313.39,375.68,147.9,141.4,0.657,322868.70000005,322873.40000005,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394518,646476.00
05/29/2014 16:15,1,3.897,ACTIVE,216.5,327.46,60.03,1401394502,"033051125000150","019011112586793",37.87,41,0.658,315.09,375.37,146.8,141.6,0.655,325755.29999959,325759.99999964,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394520,646477.00
05/29/2014 16:15,1,5.429,ACTIVE,216.8,360.33,60.03,1401394502,"040051121000185","019011112586793",24.14,41,0.581,317.24,370.45,130.4,125.3,0.583,293424.50000007,293428.70000006,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394523,646478.00
05/29/2014 16:15,1,5.467,ACTIVE,216.3,338.08,60.03,1401394502,"040051121000195","019011112586793",24.20,41,0.583,316.23,369.86,131.6,125.4,0.588,296078.20000015,296082.40000015,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394525,646479.00
05/29/2014 16:15,0,5.695,ACTIVE,216.22,367.00,59.965,1401394502,"274151322000083","019011112586793",26.76,60.50,0,331.83,379.32,154.3,147.0,0.623,137061.5,137061.5,4010,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394527,646480.00
05/29/2014 16:15,0,5.855,ACTIVE,217.35,351.97,59.959,1401394502,"274151322000076","019011112586793",27.27,58.50,0,338.14,382.03,161.8,154.2,0.628,139784.7,139784.7,3988,0,0,0,L,1151911521,0,124.04,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394528,646481.00
05/29/2014 16:15,0,3.725,ACTIVE,216.67,400.36,59.970,1401394502,"274151322000094","019011112586793",36.94,58.80,0,379.32,429.52,138.0,131.3,0.530,83712.2,83712.2,4003,0,0,0,L,1151911521,0,123.81,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394530,646482.00
05/29/2014 16:15,0,5.600,ACTIVE,216.90,363.69,59.981,1401394502,"274151322000052","019011112586793",26.96,57.70,0,333.03,379.32,152.8,145.5,0.588,137248.0,137248.0,3929,0,0,0,L,1151911521,0,123.59,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394532,646483.00
05/29/2014 16:15,0,5.574,ACTIVE,217.13,348.66,59.996,1401394502,"274151322000085","019011112586793",26.64,60.30,0,334.24,379.32,150.3,143.2,0.575,136586.8,136586.8,3917,0,0,0,L,1151911521,0,124.49,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394534,646484.00
05/29/2014 16:15,0,5.559,ACTIVE,216.90,347.16,59.975,1401394502,"274151322000087","019011112586793",25.33,92.00,0,333.33,377.52,142.4,135.6,0.530,131446.3,131446.3,3918,0,0,0,L,1151911521,0,124.04,124.27,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394535,646485.00
05/29/2014 16:15,0,5.521,ACTIVE,216.90,352.87,59.981,1401394502,"274151322000088","019011112586793",26.40,56.80,0,333.63,378.42,147.6,140.5,0.552,132180.7,132180.7,3919,0,0,0,L,1151911521,0,124.72,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394537,646486.00
05/29/2014 16:15,0,5.914,ACTIVE,216.67,368.50,59.970,1401394502,"274151322000095","019011112586793",27.21,60.30,0,332.43,382.03,162.8,155.3,0.623,138305.9,138305.9,3934,0,0,0,L,1151911521,0,124.04,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394539,646487.00
05/29/2014 16:15,0,3.682,ACTIVE,218.03,415.39,59.981,1401394502,"274151322000068","019011112586793",37.31,56.00,0,383.23,430.72,138.5,131.7,0.521,81553.2,81553.2,3941,0,0,0,L,1151911521,0,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394541,646488.00
05/29/2014 16:15,0,5.596,ACTIVE,216.90,350.17,59.981,1401394502,"274151322000054","019011112586793",26.26,59.50,0,332.13,379.32,148.9,141.8,0.566,135242.6,135242.6,3889,0,0,0,L,1151911521,0,124.27,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394542,646489.00
05/29/2014 16:15,1,5.305,ACTIVE,216.5,358.87,60.03,1401394503,"040051121000097","019011112586793",24.41,40,0.574,317.17,369.50,128.8,123.6,0.582,310043.79999991,310048.09999991,415,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394505,646490.00
05/29/2014 16:15,1,5.338,ACTIVE,216.3,357.22,60.03,1401394503,"040051121000095","019011112586793",21.76,43,0.512,317.02,367.53,115.6,110.5,0.518,278759.99999998,278763.79999993,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394508,646491.00
05/29/2014 16:15,1,3.423,ACTIVE,215.8,341.96,60.03,1401394503,"033051125000132","019011112586793",32.23,40,0.485,318.15,364.23,109.8,104.5,0.501,253332.69999951,253336.29999951,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394510,646492.00
05/29/2014 16:15,1,3.353,ACTIVE,216.7,326.63,60.03,1401394503,"033051125000135","019011112586793",32.35,41,0.481,317.90,365.04,107.9,103.8,0.494,249340.69999985,249344.29999987,294,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394512,646493.00
05/29/2014 16:15,1,5.280,ACTIVE,215.8,344.16,60.03,1401394503,"040051121000116","019011112586793",24.51,37,0.571,316.12,369.33,128.7,122.6,0.578,293675.69999996,293679.89999995,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394515,646494.00
05/29/2014 16:15,1,5.366,ACTIVE,216.0,348.57,60.03,1401394503,"040051121000068","019011112586793",21.71,43,0.514,318.03,366.09,115.9,110.3,0.527,284126.7,284130.59999998,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394517,646495.00
05/29/2014 16:15,1,3.886,ACTIVE,215.9,324.85,60.03,1401394503,"033051125000118","019011112586793",37.60,41,0.648,314.00,373.90,145.4,139.0,0.645,322873.40000005,322878.20000005,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394519,646496.00
05/29/2014 16:15,1,3.869,ACTIVE,216.3,324.24,60.03,1401394503,"033051125000150","019011112586793",37.53,42,0.647,314.21,374.83,144.5,139.2,0.649,325759.99999964,325764.79999959,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394521,646497.00
05/29/2014 16:15,1,5.366,ACTIVE,216.2,332.31,60.03,1401394503,"040051121000185","019011112586793",24.02,41,0.573,318.39,369.10,128.2,123.3,0.579,293428.70000006,293432.90000005,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394523,646498.00
05/29/2014 16:15,1,5.392,ACTIVE,215.7,358.18,60.03,1401394503,"040051121000195","019011112586793",24.14,41,0.575,316.66,369.98,129.5,123.1,0.582,296082.40000015,296086.60000015,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394526,646499.00
05/29/2014 16:15,0,5.549,ACTIVE,216.22,367.00,59.981,1401394503,"274151322000083","019011112586793",27.08,60.30,0,332.43,379.32,152.1,144.8,0.623,137066.5,137066.5,4011,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394527,646500.00
05/29/2014 16:15,0,5.752,ACTIVE,217.13,364.29,59.986,1401394503,"274151322000076","019011112586793",27.35,57.70,0,333.93,381.12,159.2,151.7,0.614,139789.9,139789.9,3989,0,0,0,L,1151911521,0,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394529,646501.00
05/29/2014 16:15,0,3.719,ACTIVE,216.67,396.15,59.981,1401394503,"274151322000094","019011112586793",36.60,59.00,0,378.72,430.42,136.8,130.1,0.530,83716.7,83716.7,4004,0,0,0,L,1151911521,0,123.36,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394531,646502.00
05/29/2014 16:15,0,5.520,ACTIVE,216.90,351.07,59.986,1401394503,"274151322000052","019011112586793",26.94,57.70,0,332.73,378.72,150.5,143.3,0.575,137252.9,137252.9,3930,0,0,0,L,1151911521,0,123.36,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394533,646503.00
05/29/2014 16:15,0,5.508,ACTIVE,217.13,359.48,59.981,1401394503,"274151322000085","019011112586793",26.56,60.30,0,332.43,378.42,148.0,140.9,0.566,136591.7,136591.7,3918,0,0,0,L,1151911521,0,124.27,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394534,646504.00
05/29/2014 16:15,0,5.504,ACTIVE,216.45,348.96,59.975,1401394503,"274151322000087","019011112586793",25.21,91.00,0,332.73,376.62,140.5,133.7,0.535,131450.9,131450.9,3919,0,0,0,L,1151911521,0,123.59,124.04,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394536,646505.00
05/29/2014 16:15,0,5.412,ACTIVE,216.67,357.68,59.991,1401394503,"274151322000088","019011112586793",26.58,56.30,0,332.73,377.82,145.6,138.6,0.535,132185.5,132185.5,3920,0,0,0,L,1151911521,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394538,646506.00
05/29/2014 16:15,0,5.828,ACTIVE,216.22,357.68,59.986,1401394503,"274151322000095","019011112586793",27.23,60.80,0,332.13,381.12,160.7,153.1,0.605,138311.2,138311.2,3935,0,0,0,L,1151911521,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394539,646507.00
05/29/2014 16:15,0,3.680,ACTIVE,217.13,397.96,59.981,1401394503,"274151322000068","019011112586793",36.76,56.80,0,377.82,427.71,137.2,130.5,0.526,81557.7,81557.7,3942,0,0,0,L,1151911521,0,124.27,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394541,646508.00
05/29/2014 16:15,0,5.498,ACTIVE,216.45,362.19,59.981,1401394503,"274151322000054","019011112586793",26.44,59.80,0,332.73,378.42,147.1,140.0,0.557,135247.5,135247.5,3890,0,0,0,L,1151911521,0,123.81,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401394543,646509.00
05/29/2014 16:30,1,5.061,ACTIVE,216.3,347.77,60.03,1401395403,"040051121000097","019011112586793",24.62,40,0.551,313.63,370.34,124.0,118.8,0.561,310048.09999991,310070.19999991,417,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401395405,646510.00
05/29/2014 16:30,1,5.074,ACTIVE,216.0,327.80,60.03,1401395403,"040051121000095","019011112586793",22.01,43,0.490,316.28,365.14,111.1,105.5,0.501,278763.79999993,278783.59999994,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401395408,646511.00
05/29/2014 16:30,1,3.258,ACTIVE,216.4,343.92,60.03,1401395403,"033051125000132","019011112586793",32.53,40,0.467,317.48,362.79,105.4,100.6,0.480,253336.29999951,253354.99999951,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401395410,646512.00
05/29/2014 16:30,1,3.220,ACTIVE,216.5,350.31,60.03,1401395403,"033051125000135","019011112586793",32.37,41,0.462,316.62,363.26,103.7,99.6,0.473,249344.29999987,249362.89999983,296,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401395412,646513.00
05/29/2014 16:30,1,5.071,ACTIVE,216.0,344.00,60.03,1401395403,"040051121000116","019011112586793",24.56,37,0.549,315.55,368.93,123.9,117.7,0.559,293679.89999995,293701.79999999,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401395415,646514.00
05/29/2014 16:30,1,5.069,ACTIVE,216.0,358.53,60.03,1401395403,"040051121000068","019011112586793",22.09,43,0.493,317.27,365.98,111.4,106.1,0.507,284130.59999998,284150.29999997,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401395417,646515.00
05/29/2014 16:30,1,3.711,ACTIVE,216.0,338.21,60.03,1401395403,"033051125000118","019011112586793",37.61,41,0.620,315.27,374.32,138.9,133.2,0.622,322878.20000005,322903.00000005,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401395420,646516.00
05/29/2014 16:30,1,3.677,ACTIVE,216.6,325.63,60.03,1401395403,"033051125000150","019011112586793",37.64,42,0.617,313.40,374.32,137.7,132.8,0.620,325764.79999959,325789.69999963,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401395422,646517.00
05/29/2014 16:30,1,5.053,ACTIVE,216.2,328.38,60.03,1401395403,"040051121000185","019011112586793",24.34,41,0.546,317.05,369.18,122.4,117.6,0.554,293432.90000005,293455.00000007,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401395424,646518.00
05/29/2014 16:30,1,5.116,ACTIVE,215.9,328.49,60.03,1401395403,"040051121000195","019011112586793",24.27,41,0.546,315.85,368.78,123.5,117.5,0.562,296086.60000015,296108.60000015,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401395427,646519.00
05/29/2014 16:30,0,5.365,ACTIVE,216.22,355.28,59.991,1401395403,"274151322000083","019011112586793",26.86,58.80,0,332.43,380.22,146.0,139.0,0.561,137092.5,137092.5,4012,0,0,0,L,1151911521,0,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401395428,646520.00
05/29/2014 16:30,0,5.523,ACTIVE,217.35,352.57,59.996,1401395403,"274151322000076","019011112586793",27.27,57.30,0,332.73,380.22,152.6,145.3,0.597,139817.2,139817.2,3990,0,0,0,L,1151911521,0,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401395430,646521.00
05/29/2014 16:30,0,3.449,ACTIVE,216.67,415.69,59.991,1401395403,"274151322000094","019011112586793",37.39,58.50,0,375.11,431.02,130.4,123.9,0.504,83740.0,83740.0,4005,0,0,0,L,1151911521,0,123.36,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401395432,646522.00
05/29/2014 16:30,0,5.244,ACTIVE,216.67,366.40,59.986,1401395403,"274151322000052","019011112586793",27.14,56.80,0,332.13,379.02,144.1,137.1,0.552,137278.6,137278.6,3931,0,0,0,L,1151911521,0,123.59,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401395433,646523.00
05/29/2014 16:30,0,5.252,ACTIVE,216.45,365.80,59.986,1401395403,"274151322000085","019011112586793",26.64,59.80,0,333.03,378.42,141.6,134.7,0.539,136616.9,136616.9,3919,0,0,0,L,1151911521,0,124.04,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401395435,646524.00
05/29/2014 16:30,0,5.271,ACTIVE,216.67,362.79,59.991,1401395403,"274151322000087","019011112586793",25.23,91.00,0,332.13,376.92,134.7,128.0,0.504,131474.9,131474.9,3920,0,0,0,L,1151911521,0,123.59,124.27,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401395437,646525.00
05/29/2014 16:30,0,5.174,ACTIVE,216.45,347.76,59.996,1401395403,"274151322000088","019011112586793",26.48,56.50,0,332.13,383.53,138.8,132.0,0.517,132210.3,132210.3,3921,0,0,0,L,1151911521,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401395439,646526.00
05/29/2014 16:30,0,5.557,ACTIVE,216.67,360.38,59.996,1401395403,"274151322000095","019011112586793",27.29,60.30,0,327.62,386.53,153.5,146.3,0.579,138338.7,138338.7,3936,0,0,0,L,1151911521,0,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401395441,646527.00
05/29/2014 16:30,0,3.551,ACTIVE,217.58,391.34,59.991,1401395403,"274151322000068","019011112586793",36.20,56.50,0,379.62,437.63,130.2,123.7,0.495,81581.0,81581.0,3943,0,0,0,L,1151911521,0,124.27,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401395442,646528.00
05/29/2014 16:30,0,5.209,ACTIVE,216.67,359.78,59.991,1401395403,"274151322000054","019011112586793",26.56,59.30,0,331.83,379.62,140.3,133.5,0.539,135272.6,135272.6,3891,0,0,0,L,1151911521,0,123.81,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401395444,646529.00
05/29/2014 16:45,1,4.536,ACTIVE,216.5,360.58,60.00,1401396303,"040051121000097","019011112586793",24.70,40,0.494,316.51,368.31,111.5,106.2,0.507,310070.19999991,310098.39999991,419,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401396306,646530.00
05/29/2014 16:45,1,4.544,ALERT,216.0,353.45,60.00,1401396303,"040051121000095","019011112586793",22.17,43,0.440,316.92,363.04,100.2,94.9,0.455,278783.59999994,278808.49999998,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1401396308,646531.00
05/29/2014 16:45,1,2.895,ACTIVE,216.0,334.13,60.00,1401396303,"033051125000132","019011112586793",32.85,40,0.414,317.82,362.23,94.6,89.5,0.436,253354.99999951,253378.79999951,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401396311,646532.00
05/29/2014 16:45,1,2.865,ACTIVE,216.5,332.32,60.03,1401396303,"033051125000135","019011112586793",32.66,41,0.414,316.54,363.55,93.1,89.4,0.431,249362.89999983,249386.59999988,298,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401396313,646533.00
05/29/2014 16:45,1,4.555,ACTIVE,215.6,350.79,60.03,1401396303,"040051121000116","019011112586793",24.65,37,0.493,315.49,366.88,111.7,105.8,0.505,293701.79999999,293730.09999997,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401396315,646534.00
05/29/2014 16:45,1,4.559,ACTIVE,216.3,328.28,60.03,1401396303,"040051121000068","019011112586793",22.17,43,0.444,316.89,365.73,100.6,95.4,0.464,284150.29999997,284175.59999998,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401396317,646535.00
05/29/2014 16:45,1,3.326,ACTIVE,215.9,332.47,60.03,1401396303,"033051125000118","019011112586793",37.78,40,0.554,314.78,371.25,125.0,119.0,0.563,322903.00000005,322934.70000005,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401396320,646536.00
05/29/2014 16:45,1,3.300,ACTIVE,216.7,362.75,60.00,1401396303,"033051125000150","019011112586793",37.78,41,0.554,315.14,371.80,124.0,119.5,0.558,325789.69999963,325821.19999963,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401396322,646537.00
05/29/2014 16:45,1,4.559,ACTIVE,216.7,355.53,60.00,1401396303,"040051121000185","019011112586793",24.37,41,0.492,317.08,367.00,110.5,106.0,0.505,293455.00000007,293483.00000007,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401396325,646538.00
