ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2014 16:45,1,4.596,ACTIVE,215.8,357.80,60.03,1401396303,"040051121000195","019011112586793",24.35,41,0.491,314.90,366.21,111.3,105.4,0.507,296108.60000015,296136.70000015,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401396327,646539.00
05/29/2014 16:45,0,4.793,ACTIVE,216.67,365.19,59.975,1401396303,"274151322000083","019011112586793",27.31,59.00,0,332.13,379.92,132.6,126.0,0.530,137125.8,137125.8,4013,0,0,0,L,1151911521,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401396329,646540.00
05/29/2014 16:45,0,4.959,ACTIVE,217.80,352.87,59.996,1401396303,"274151322000076","019011112586793",27.55,56.50,0,332.73,382.03,138.4,131.6,0.535,139852.1,139852.1,3991,0,0,0,L,1151911521,0,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401396331,646541.00
05/29/2014 16:45,0,3.170,ACTIVE,217.13,405.77,59.970,1401396303,"274151322000094","019011112586793",36.80,58.50,0,378.72,430.72,117.2,111.1,0.455,83769.7,83769.7,4006,0,0,0,L,1151911521,0,123.59,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401396332,646542.00
05/29/2014 16:45,0,4.695,ACTIVE,216.90,363.39,59.981,1401396303,"274151322000052","019011112586793",27.41,56.00,0,332.43,379.62,130.4,123.9,0.499,137311.5,137311.5,3932,0,0,0,L,1151911521,0,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401396334,646543.00
05/29/2014 16:45,0,4.717,ACTIVE,217.13,355.58,59.970,1401396303,"274151322000085","019011112586793",26.78,59.00,0,333.03,379.32,127.9,121.5,0.486,136649.2,136649.2,3920,0,0,0,L,1151911521,0,124.27,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401396336,646544.00
05/29/2014 16:45,0,4.725,ACTIVE,216.90,349.56,59.975,1401396303,"274151322000087","019011112586793",25.56,88.00,0,332.43,379.02,122.2,116.0,0.464,131505.6,131505.6,3921,0,0,0,L,1151911521,0,124.27,124.27,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401396338,646545.00
05/29/2014 16:45,0,4.607,ACTIVE,216.90,347.16,59.970,1401396303,"274151322000088","019011112586793",26.96,55.80,0,332.43,379.62,125.7,119.4,0.468,132242.0,132242.0,3922,0,0,0,L,1151911521,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401396339,646546.00
05/29/2014 16:45,0,5.027,ACTIVE,216.90,362.79,59.986,1401396303,"274151322000095","019011112586793",27.49,59.00,0,332.43,382.33,139.9,133.2,0.526,138373.9,138373.9,3937,0,0,0,L,1151911521,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401396341,646547.00
05/29/2014 16:45,0,3.213,ACTIVE,217.80,402.46,59.981,1401396303,"274151322000068","019011112586793",36.46,56.00,0,378.12,429.52,118.2,112.2,0.446,81610.7,81610.7,3944,0,0,0,L,1151911521,0,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401396343,646548.00
05/29/2014 16:45,0,4.691,ACTIVE,216.90,363.99,59.981,1401396303,"274151322000054","019011112586793",26.84,58.00,0,332.13,379.32,127.5,121.2,0.482,135304.7,135304.7,3892,0,0,0,L,1151911521,0,124.27,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401396344,646549.00
05/29/2014 17:00,1,4.235,ACTIVE,216.0,335.58,60.03,1401397203,"040051121000097","019011112586793",24.92,40,0.467,316.06,363.77,105.0,100.0,0.482,310098.39999991,310124.09999991,421,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401397206,646550.00
05/29/2014 17:00,1,4.298,ACTIVE,215.3,344.75,60.07,1401397203,"040051121000095","019011112586793",22.21,43,0.418,317.28,360.17,94.9,89.6,0.433,278808.49999998,278831.59999994,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401397208,646551.00
05/29/2014 17:00,1,2.715,ACTIVE,215.5,332.10,60.03,1401397203,"033051125000132","019011112586793",33.04,39,0.394,317.15,359.23,89.2,84.6,0.413,253378.79999951,253400.59999951,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401397211,646552.00
05/29/2014 17:00,1,2.707,ACTIVE,216.1,353.78,60.03,1401397203,"033051125000135","019011112586793",32.59,41,0.390,317.71,359.88,87.8,84.0,0.411,249386.59999988,249408.29999987,300,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401397213,646553.00
05/29/2014 17:00,1,4.253,ACTIVE,215.3,332.54,60.03,1401397203,"040051121000116","019011112586793",24.91,36,0.466,316.14,363.21,105.4,99.8,0.482,293730.09999997,293755.89999997,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401397215,646554.00
05/29/2014 17:00,1,4.264,ACTIVE,215.7,352.41,60.03,1401397203,"040051121000068","019011112586793",22.39,42,0.420,316.89,360.56,95.0,90.1,0.437,284175.59999998,284198.79999997,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401397217,646555.00
05/29/2014 17:00,1,3.095,ACTIVE,215.3,336.83,60.07,1401397203,"033051125000118","019011112586793",38.09,40,0.524,315.28,367.97,117.3,111.6,0.532,322934.70000005,322963.70000005,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401397220,646556.00
05/29/2014 17:00,1,3.103,ACTIVE,215.7,344.92,60.03,1401397203,"033051125000150","019011112586793",37.71,41,0.522,315.76,368.37,116.4,112.0,0.529,325821.19999963,325850.29999959,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401397222,646557.00
05/29/2014 17:00,1,4.250,ACTIVE,215.6,355.35,60.07,1401397203,"040051121000185","019011112586793",24.52,40,0.461,318.21,363.60,103.7,98.8,0.478,293483.00000007,293508.60000003,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401397224,646558.00
05/29/2014 17:00,1,4.278,ACTIVE,215.8,355.05,60.03,1401397203,"040051121000195","019011112586793",24.55,40,0.462,317.15,364.05,104.5,99.2,0.477,296136.70000015,296162.30000015,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401397226,646559.00
05/29/2014 17:00,0,4.492,ACTIVE,216.22,345.96,59.991,1401397203,"274151322000083","019011112586793",27.43,58.00,0,333.03,374.81,124.7,118.5,0.504,137156.4,137156.4,4014,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401397228,646560.00
05/29/2014 17:00,0,4.660,ACTIVE,217.13,346.56,60.002,1401397203,"274151322000076","019011112586793",27.63,56.30,0,333.33,376.01,130.4,124.0,0.504,139884.1,139884.1,3992,0,0,0,L,1151911521,0,123.81,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401397230,646561.00
05/29/2014 17:00,0,2.949,ACTIVE,216.22,412.08,59.996,1401397203,"274151322000094","019011112586793",37.13,57.70,0,378.72,435.83,110.4,104.6,0.433,83796.9,83796.9,4007,0,0,0,L,1151911521,0,122.91,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401397232,646562.00
05/29/2014 17:00,0,4.389,ACTIVE,216.45,359.48,60.002,1401397203,"274151322000052","019011112586793",27.55,55.80,0,332.73,373.91,122.4,116.2,0.468,137341.5,137341.5,3933,0,0,0,L,1151911521,0,122.91,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401397234,646563.00
05/29/2014 17:00,0,4.387,ACTIVE,216.45,353.77,60.007,1401397203,"274151322000085","019011112586793",27.12,58.50,0,333.33,373.61,120.4,114.3,0.455,136678.8,136678.8,3921,0,0,0,L,1151911521,0,123.81,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401397235,646564.00
05/29/2014 17:00,0,4.426,ACTIVE,216.22,347.46,59.991,1401397203,"274151322000087","019011112586793",25.72,86.00,0,332.73,372.41,115.3,109.3,0.433,131534.0,131534.0,3922,0,0,0,L,1151911521,0,123.36,124.27,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401397237,646565.00
05/29/2014 17:00,0,4.305,ACTIVE,216.22,362.19,60.002,1401397203,"274151322000088","019011112586793",27.08,54.50,0,333.03,373.01,117.8,111.8,0.455,132271.0,132271.0,3923,0,0,0,L,1151911521,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401397239,646566.00
05/29/2014 17:00,0,4.711,ACTIVE,216.00,359.78,60.002,1401397203,"274151322000095","019011112586793",27.59,58.00,0,332.43,376.31,131.7,125.2,0.477,138406.4,138406.4,3938,0,0,0,L,1151911521,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401397241,646567.00
05/29/2014 17:00,0,2.969,ACTIVE,217.35,398.26,59.991,1401397203,"274151322000068","019011112586793",36.88,55.80,0,379.92,430.72,111.1,105.3,0.420,81638.0,81638.0,3945,0,0,0,L,1151911521,0,124.27,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401397243,646568.00
05/29/2014 17:00,0,4.350,ACTIVE,216.22,356.18,60.002,1401397203,"274151322000054","019011112586793",27.17,58.00,0,331.83,374.21,119.7,113.6,0.442,135334.2,135334.2,3893,0,0,0,L,1151911521,0,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401397244,646569.00
05/29/2014 17:15,1,3.855,ACTIVE,216.2,326.07,60.00,1401398103,"040051121000097","019011112586793",25.08,39,0.426,317.10,362.97,96.2,91.8,0.444,310124.09999991,310148.09999991,423,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398106,646570.00
05/29/2014 17:15,1,3.895,ACTIVE,215.2,349.85,60.00,1401398103,"040051121000095","019011112586793",22.47,42,0.381,317.55,357.85,87.1,81.8,0.396,278831.59999994,278852.79999993,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398108,646571.00
05/29/2014 17:15,1,2.453,ACTIVE,215.8,341.68,60.03,1401398103,"033051125000132","019011112586793",33.34,38,0.357,317.93,355.81,81.3,76.7,0.379,253400.59999951,253420.59999951,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398110,646572.00
05/29/2014 17:15,1,2.440,ACTIVE,215.8,326.78,60.00,1401398103,"033051125000135","019011112586793",33.01,40,0.355,318.01,357.11,80.1,76.3,0.378,249408.29999987,249428.19999985,302,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398113,646573.00
05/29/2014 17:15,1,3.851,ACTIVE,215.1,326.03,60.00,1401398103,"040051121000116","019011112586793",25.16,36,0.423,316.65,360.30,96.4,91.0,0.444,293755.89999997,293779.49999997,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398115,646574.00
05/29/2014 17:15,1,3.863,ACTIVE,215.3,339.89,60.03,1401398103,"040051121000068","019011112586793",22.59,42,0.382,316.85,358.86,86.8,82.0,0.402,284198.79999997,284220.29999997,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398117,646575.00
05/29/2014 17:15,1,2.803,ACTIVE,214.8,324.79,60.00,1401398103,"033051125000118","019011112586793",38.29,39,0.478,315.48,365.51,106.8,102.4,0.485,322963.70000005,322990.30000005,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398119,646576.00
05/29/2014 17:15,1,2.793,ACTIVE,215.7,339.64,60.00,1401398103,"033051125000150","019011112586793",38.14,40,0.473,315.79,365.17,106.0,101.9,0.487,325850.29999959,325876.89999961,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398122,646577.00
05/29/2014 17:15,1,3.838,ACTIVE,215.8,323.28,60.00,1401398103,"040051121000185","019011112586793",24.76,40,0.419,317.21,360.30,94.5,90.2,0.437,293508.60000003,293532.10000003,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398124,646578.00
05/29/2014 17:15,1,3.832,ACTIVE,215.1,349.13,60.00,1401398103,"040051121000195","019011112586793",24.91,39,0.417,316.36,360.91,95.0,89.6,0.438,296162.30000015,296185.70000015,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398126,646579.00
05/29/2014 17:15,0,4.111,ACTIVE,216.00,358.58,59.959,1401398103,"274151322000083","019011112586793",27.55,56.00,0,333.93,373.31,114.7,108.8,0.460,137184.8,137184.8,4015,0,0,0,L,1151911521,0,122.91,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398128,646580.00
05/29/2014 17:15,0,4.229,ACTIVE,217.13,348.66,59.959,1401398103,"274151322000076","019011112586793",27.87,55.30,0,333.03,373.61,119.3,113.2,0.473,139913.7,139913.7,3993,0,0,0,L,1151911521,0,123.59,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398130,646581.00
05/29/2014 17:15,0,2.666,ACTIVE,216.45,399.16,59.954,1401398103,"274151322000094","019011112586793",37.11,57.00,0,378.42,429.22,100.1,94.7,0.393,83821.8,83821.8,4008,0,0,0,L,1151911521,0,123.36,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398132,646582.00
05/29/2014 17:15,0,4.000,ACTIVE,216.22,356.18,59.949,1401398103,"274151322000052","019011112586793",27.65,54.30,0,333.33,372.71,112.2,106.3,0.438,137369.4,137369.4,3934,0,0,0,L,1151911521,0,123.14,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398133,646583.00
05/29/2014 17:15,0,4.012,ACTIVE,216.22,347.76,59.949,1401398103,"274151322000085","019011112586793",27.14,57.00,0,333.63,371.81,110.2,104.4,0.415,136706.2,136706.2,3922,0,0,0,L,1151911521,0,124.04,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398135,646584.00
05/29/2014 17:15,0,3.992,ACTIVE,216.00,343.55,59.949,1401398103,"274151322000087","019011112586793",26.28,84.00,0,333.03,370.90,106.2,100.6,0.398,131560.2,131560.2,3923,0,0,0,L,1151911521,0,123.59,124.27,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398137,646585.00
05/29/2014 17:15,0,3.910,ACTIVE,216.22,346.56,59.933,1401398103,"274151322000088","019011112586793",27.21,53.50,0,333.33,371.51,107.8,102.1,0.407,132297.7,132297.7,3924,0,0,0,L,1151911521,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398138,646586.00
05/29/2014 17:15,0,4.316,ACTIVE,216.45,354.07,59.954,1401398103,"274151322000095","019011112586793",27.79,56.80,0,333.63,374.81,121.5,115.3,0.455,138436.5,138436.5,3939,0,0,0,L,1151911521,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398140,646587.00
05/29/2014 17:15,0,2.562,ACTIVE,217.13,414.49,59.959,1401398103,"274151322000068","019011112586793",38.53,54.80,0,379.62,432.52,98.7,93.4,0.367,81663.0,81663.0,3946,0,0,0,L,1151911521,0,123.81,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398142,646588.00
05/29/2014 17:15,0,3.982,ACTIVE,216.22,348.36,59.954,1401398103,"274151322000054","019011112586793",27.17,56.00,0,333.03,373.01,109.6,103.9,0.420,135361.4,135361.4,3894,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398144,646589.00
05/29/2014 17:15,1,3.795,ACTIVE,216.1,346.82,60.00,1401398102,"040051121000097","019011112586793",25.20,39,0.422,318.17,361.13,95.1,90.7,0.441,310148.09999991,310151.19999991,425,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398105,646590.00
05/29/2014 17:15,1,3.817,ACTIVE,215.6,347.02,60.00,1401398102,"040051121000095","019011112586793",22.66,42,0.375,317.52,355.79,86.0,80.7,0.395,278852.79999993,278855.49999998,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398107,646591.00
05/29/2014 17:15,1,2.422,ACTIVE,216.0,340.54,60.00,1401398102,"033051125000132","019011112586793",33.32,38,0.351,319.51,355.66,80.3,75.6,0.376,253420.59999951,253422.99999951,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398109,646592.00
05/29/2014 17:15,1,2.388,ACTIVE,216.0,333.80,60.00,1401398102,"033051125000135","019011112586793",33.33,40,0.351,318.22,355.72,79.2,75.5,0.372,249428.19999985,249430.69999985,304,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398111,646593.00
05/29/2014 17:15,1,3.826,ACTIVE,215.5,323.80,60.00,1401398102,"040051121000116","019011112586793",25.05,36,0.419,316.82,359.41,95.3,89.8,0.436,293779.49999997,293782.49999997,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398114,646594.00
05/29/2014 17:15,1,3.787,ACTIVE,215.7,346.87,60.03,1401398102,"040051121000068","019011112586793",22.76,41,0.377,318.15,357.51,85.7,81.2,0.400,284220.29999997,284223.09999998,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398237,646595.00
05/29/2014 17:15,1,2.779,ACTIVE,215.6,323.84,60.00,1401398102,"033051125000118","019011112586793",38.12,39,0.468,316.72,361.81,105.4,100.6,0.481,322990.30000005,322993.70000005,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398240,646596.00
05/29/2014 17:15,1,2.770,ACTIVE,215.9,341.84,60.00,1401398102,"033051125000150","019011112586793",37.96,40,0.467,317.38,362.39,104.6,100.4,0.482,325876.89999961,325880.29999959,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398242,646597.00
05/29/2014 17:15,1,3.794,ACTIVE,215.9,333.69,60.00,1401398102,"040051121000185","019011112586793",24.73,39,0.413,318.36,358.25,93.4,89.2,0.429,293532.10000003,293535.10000003,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398244,646598.00
05/29/2014 17:15,1,3.824,ACTIVE,215.3,351.40,60.03,1401398102,"040051121000195","019011112586793",24.65,39,0.413,318.47,358.77,93.8,88.7,0.432,296185.70000015,296188.70000015,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398246,646599.00
05/29/2014 17:15,0,4.047,ACTIVE,216.00,359.48,59.954,1401398102,"274151322000083","019011112586793",27.65,55.80,0,334.54,370.90,113.3,107.4,0.451,137188.4,137188.4,4016,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398248,646600.00
05/29/2014 17:15,0,4.172,ACTIVE,217.13,345.96,59.959,1401398102,"274151322000076","019011112586793",27.87,54.80,0,333.63,370.90,117.7,111.6,0.442,139917.5,139917.5,3994,0,0,0,L,1151911521,0,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398250,646601.00
05/29/2014 17:15,0,2.680,ACTIVE,216.90,396.15,59.949,1401398102,"274151322000094","019011112586793",36.62,56.50,0,385.03,428.31,99.5,94.2,0.380,83825.0,83825.0,4009,0,0,0,L,1151911521,0,123.36,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398251,646602.00
05/29/2014 17:15,0,3.926,ACTIVE,216.67,358.28,59.970,1401398102,"274151322000052","019011112586793",27.85,53.80,0,333.63,370.30,110.7,104.9,0.433,137372.9,137372.9,3935,0,0,0,L,1151911521,0,123.14,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398253,646603.00
05/29/2014 17:15,0,3.961,ACTIVE,216.67,346.26,59.949,1401398102,"274151322000085","019011112586793",27.14,56.30,0,334.54,370.00,108.8,103.1,0.407,136709.6,136709.6,3923,0,0,0,L,1151911521,0,124.04,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398255,646604.00
05/29/2014 17:15,0,3.975,ACTIVE,216.45,351.07,59.949,1401398102,"274151322000087","019011112586793",26.04,83.50,0,333.93,368.50,104.8,99.2,0.393,131563.6,131563.6,3924,0,0,0,L,1151911521,0,123.36,124.27,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398257,646605.00
05/29/2014 17:15,0,3.863,ACTIVE,216.22,350.77,59.944,1401398102,"274151322000088","019011112586793",27.19,52.80,0,334.24,368.80,106.4,100.8,0.411,132301.1,132301.1,3925,0,0,0,L,1151911521,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398259,646606.00
05/29/2014 17:15,0,4.303,ACTIVE,216.45,346.26,59.944,1401398102,"274151322000095","019011112586793",27.53,56.50,0,333.93,372.71,120.0,113.9,0.446,138440.3,138440.3,3940,0,0,0,L,1151911521,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398260,646607.00
05/29/2014 17:15,0,2.684,ACTIVE,217.35,405.77,59.949,1401398102,"274151322000068","019011112586793",36.84,54.80,0,381.12,428.61,100.1,94.7,0.380,81666.2,81666.2,3947,0,0,0,L,1151911521,0,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398262,646608.00
05/29/2014 17:15,0,3.896,ACTIVE,216.45,350.47,59.944,1401398102,"274151322000054","019011112586793",27.45,55.50,0,333.93,370.00,108.3,102.6,0.415,135364.8,135364.8,3895,0,0,0,L,1151911521,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398264,646609.00
05/29/2014 17:15,1,3.741,ACTIVE,215.0,328.05,60.00,1401398103,"040051121000097","019011112586793",25.15,39,0.416,317.65,359.84,93.6,89.3,0.434,310151.19999991,310154.29999991,427,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398106,646610.00
05/29/2014 17:15,1,3.772,ACTIVE,214.7,346.97,60.00,1401398103,"040051121000095","019011112586793",22.57,41,0.370,318.11,355.46,84.7,79.4,0.390,278855.49999998,278858.19999997,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398108,646611.00
05/29/2014 17:15,1,2.372,ACTIVE,215.4,340.17,60.00,1401398103,"033051125000135","019011112586793",33.03,40,0.346,318.14,356.72,77.9,74.3,0.369,249430.69999985,249433.39999984,306,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398112,646612.00
05/29/2014 17:15,1,3.756,ACTIVE,214.7,348.88,60.00,1401398103,"040051121000116","019011112586793",25.14,36,0.414,316.55,359.36,93.9,88.5,0.430,293782.49999997,293785.59999997,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398115,646613.00
05/29/2014 17:15,1,3.737,ACTIVE,215.4,346.37,60.00,1401398103,"040051121000068","019011112586793",22.72,41,0.372,317.82,355.44,84.5,79.9,0.396,284223.09999998,284225.79999997,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398117,646614.00
05/29/2014 17:15,1,2.729,ACTIVE,215.3,322.84,60.00,1401398103,"033051125000118","019011112586793",38.22,38,0.461,317.14,361.46,103.8,98.9,0.476,322993.70000005,322997.10000005,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398119,646615.00
05/29/2014 17:15,1,2.718,ACTIVE,214.6,330.65,60.00,1401398103,"033051125000150","019011112586793",38.09,40,0.461,313.91,361.76,103.0,98.8,0.474,325880.29999959,325883.79999959,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398121,646616.00
05/29/2014 17:15,1,3.737,ACTIVE,215.3,352.62,59.96,1401398103,"040051121000185","019011112586793",24.69,39,0.406,318.93,358.61,91.8,87.2,0.428,293535.10000003,293538.20000005,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398124,646617.00
05/29/2014 17:15,1,3.749,ACTIVE,215.0,351.74,59.96,1401398103,"040051121000195","019011112586793",24.73,39,0.407,316.20,357.27,92.3,87.1,0.427,296188.70000015,296191.80000015,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398126,646618.00
05/29/2014 17:15,0,4.016,ACTIVE,216.00,348.06,59.944,1401398103,"274151322000083","019011112586793",27.49,55.80,0,333.33,370.00,111.8,106.0,0.446,137192.1,137192.1,4017,0,0,0,L,1151911521,0,122.68,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398128,646619.00
05/29/2014 17:15,0,4.109,ACTIVE,216.67,344.76,59.928,1401398103,"274151322000076","019011112586793",27.91,54.50,0,334.24,370.90,116.1,110.1,0.455,139921.3,139921.3,3995,0,0,0,L,1151911521,0,123.36,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398129,646620.00
05/29/2014 17:15,0,2.561,ACTIVE,216.22,401.86,59.944,1401398103,"274151322000094","019011112586793",37.53,56.30,0,383.53,428.61,97.5,92.2,0.367,83828.2,83828.2,4010,0,0,0,L,1151911521,0,122.91,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398131,646621.00
05/29/2014 17:15,0,3.883,ACTIVE,216.00,345.36,59.949,1401398103,"274151322000052","019011112586793",27.77,53.30,0,334.24,369.70,109.2,103.4,0.424,137376.5,137376.5,3936,0,0,0,L,1151911521,0,122.91,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398133,646622.00
05/29/2014 17:15,0,3.869,ACTIVE,216.45,356.48,59.944,1401398103,"274151322000085","019011112586793",27.33,56.50,0,334.84,368.50,107.1,101.4,0.407,136713.2,136713.2,3924,0,0,0,L,1151911521,0,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398135,646623.00
05/29/2014 17:15,0,3.914,ACTIVE,215.77,352.57,59.949,1401398103,"274151322000087","019011112586793",26.08,82.70,0,334.54,367.90,103.4,97.9,0.393,131567.0,131567.0,3925,0,0,0,L,1151911521,0,123.36,124.04,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398137,646624.00
05/29/2014 17:15,0,3.801,ACTIVE,215.77,360.38,59.944,1401398103,"274151322000088","019011112586793",27.25,52.50,0,333.93,368.50,104.9,99.3,0.402,132304.6,132304.6,3926,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398138,646625.00
05/29/2014 17:15,0,4.213,ACTIVE,216.00,356.48,59.944,1401398103,"274151322000095","019011112586793",27.73,56.30,0,333.93,372.41,118.3,112.3,0.442,138444.2,138444.2,3941,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398140,646626.00
05/29/2014 17:15,0,2.520,ACTIVE,216.67,409.08,59.944,1401398103,"274151322000068","019011112586793",38.27,54.80,0,388.34,432.22,97.2,91.9,0.362,81669.4,81669.4,3948,0,0,0,L,1151911521,0,123.81,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398142,646627.00
05/29/2014 17:15,0,3.855,ACTIVE,215.77,347.16,59.944,1401398103,"274151322000054","019011112586793",27.29,55.30,0,334.54,369.40,106.5,100.9,0.407,135368.3,135368.3,3896,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398143,646628.00
05/29/2014 17:15,1,2.375,ACTIVE,215.6,333.91,59.96,1401398103,"033051125000132","019011112586793",33.28,38,0.345,319.21,355.31,78.6,74.1,0.372,253422.99999951,253426.49999951,203,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401398146,646629.00
05/29/2014 17:30,1,3.407,ACTIVE,215.2,336.82,60.03,1401399003,"040051121000097","019011112586793",25.07,39,0.376,316.92,358.31,85.0,80.6,0.400,310154.29999991,310169.69999991,429,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399006,646630.00
05/29/2014 17:30,1,3.454,ACTIVE,214.6,336.23,60.00,1401399003,"040051121000095","019011112586793",22.51,41,0.337,315.51,354.73,77.3,71.8,0.356,278858.19999997,278871.99999998,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399008,646631.00
05/29/2014 17:30,1,2.173,ACTIVE,215.1,323.27,60.00,1401399003,"033051125000132","019011112586793",33.26,38,0.314,318.39,352.78,71.9,67.5,0.342,253426.49999951,253438.49999951,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399011,646632.00
05/29/2014 17:30,1,2.135,ACTIVE,215.4,345.99,60.00,1401399003,"033051125000135","019011112586793",33.37,39,0.313,317.64,354.50,70.8,67.3,0.337,249433.39999984,249446.19999985,308,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399014,646633.00
05/29/2014 17:30,1,3.433,ACTIVE,214.1,347.47,60.00,1401399003,"040051121000116","019011112586793",25.02,35,0.376,314.30,357.88,85.5,80.3,0.396,293785.59999997,293800.99999997,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399016,646634.00
05/29/2014 17:30,1,3.390,ACTIVE,214.9,325.38,60.00,1401399003,"040051121000068","019011112586793",22.76,41,0.337,316.91,354.76,76.8,72.3,0.365,284225.79999997,284239.59999998,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399018,646635.00
05/29/2014 17:30,1,2.480,ACTIVE,214.3,336.86,60.03,1401399003,"033051125000118","019011112586793",38.22,38,0.420,316.79,360.53,94.3,89.8,0.438,322997.10000005,323014.30000005,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399020,646636.00
05/29/2014 17:30,1,2.471,ACTIVE,214.8,345.53,60.00,1401399003,"033051125000150","019011112586793",38.06,39,0.418,315.49,359.30,93.6,89.6,0.437,325883.79999959,325900.89999961,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399023,646637.00
05/29/2014 17:30,1,3.379,ALERT,215.1,349.66,60.00,1401399003,"040051121000185","019011112586793",24.72,39,0.369,317.62,356.62,83.1,79.0,0.390,293538.20000005,293553.40000004,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401399025,646638.00
05/29/2014 17:30,1,3.396,ACTIVE,214.3,323.51,60.00,1401399003,"040051121000195","019011112586793",24.73,38,0.368,317.04,358.36,83.5,78.6,0.393,296191.80000015,296206.80000015,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399028,646639.00
05/29/2014 17:30,0,3.635,ACTIVE,215.32,346.86,59.986,1401399003,"274151322000083","019011112586793",27.69,54.80,0,333.03,369.40,101.9,96.5,0.411,137210.6,137210.6,4018,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399029,646640.00
05/29/2014 17:30,0,3.752,ACTIVE,216.22,356.48,59.949,1401399003,"274151322000076","019011112586793",27.83,53.30,0,334.24,370.90,105.6,100.0,0.411,139940.4,139940.4,3996,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399031,646641.00
05/29/2014 17:30,0,2.342,ACTIVE,215.77,409.98,59.949,1401399003,"274151322000094","019011112586793",37.41,55.50,0,379.92,431.92,88.6,83.6,0.349,83844.2,83844.2,4011,0,0,0,L,1151911521,0,122.68,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399033,646642.00
05/29/2014 17:30,0,3.529,ACTIVE,215.54,342.35,59.959,1401399003,"274151322000052","019011112586793",27.69,52.50,0,333.63,369.40,99.0,93.6,0.384,137394.4,137394.4,3937,0,0,0,L,1151911521,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399034,646643.00
05/29/2014 17:30,0,3.535,ACTIVE,215.77,352.87,59.959,1401399003,"274151322000085","019011112586793",27.14,55.30,0,334.54,368.20,97.1,91.8,0.367,136730.8,136730.8,3925,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399036,646644.00
05/29/2014 17:30,0,3.553,ACTIVE,215.54,345.06,59.954,1401399003,"274151322000087","019011112586793",26.24,80.00,0,333.03,367.60,94.4,89.2,0.354,131584.0,131584.0,3926,0,0,0,L,1151911521,0,123.14,123.81,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399038,646645.00
05/29/2014 17:30,0,3.449,ACTIVE,215.32,345.36,59.917,1401399003,"274151322000088","019011112586793",27.19,52.30,0,334.24,367.90,94.9,89.7,0.354,132321.8,132321.8,3927,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399040,646646.00
05/29/2014 17:30,0,3.846,ACTIVE,215.54,344.15,59.954,1401399003,"274151322000095","019011112586793",27.69,55.50,0,333.93,371.51,108.0,102.3,0.402,138463.7,138463.7,3942,0,0,0,L,1151911521,0,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399041,646647.00
05/29/2014 17:30,0,2.342,ACTIVE,216.67,411.18,59.954,1401399003,"274151322000068","019011112586793",37.71,54.30,0,382.63,432.82,89.1,84.1,0.323,81685.5,81685.5,3949,0,0,0,L,1151911521,0,123.36,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399043,646648.00
05/29/2014 17:30,0,3.492,ACTIVE,215.32,348.36,59.959,1401399003,"274151322000054","019011112586793",27.29,54.30,0,333.33,369.10,96.5,91.3,0.371,135385.8,135385.8,3897,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399045,646649.00
05/29/2014 17:31,1,3.207,ACTIVE,215.6,333.07,60.03,1401399060,"040051121000097","019011112586793",25.21,38,0.355,316.64,355.58,80.4,76.2,0.378,310169.69999991,310176.19999991,431,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399063,646650.00
05/29/2014 17:31,1,3.285,ACTIVE,215.1,335.75,60.03,1401399060,"040051121000095","019011112586793",22.41,41,0.316,317.79,351.62,73.2,67.7,0.345,278871.99999998,278877.79999993,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399065,646651.00
05/29/2014 17:31,1,2.058,ACTIVE,215.9,343.44,60.07,1401399060,"033051125000132","019011112586793",33.27,38,0.296,318.22,352.15,68.1,63.8,0.324,253438.49999951,253443.89999951,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399067,646652.00
05/29/2014 17:31,1,2.041,ACTIVE,215.9,342.13,60.07,1401399060,"033051125000135","019011112586793",33.03,39,0.295,317.25,351.58,67.1,63.7,0.319,249446.19999985,249451.59999989,310,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399069,646653.00
05/29/2014 17:31,1,3.261,ACTIVE,214.5,346.41,60.07,1401399060,"040051121000116","019011112586793",25.00,35,0.353,316.24,354.55,81.1,75.5,0.380,293800.99999997,293807.39999997,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399071,646654.00
05/29/2014 17:31,1,3.238,ACTIVE,215.0,345.78,60.07,1401399060,"040051121000068","019011112586793",22.57,41,0.318,316.86,352.53,72.7,68.0,0.346,284239.59999998,284245.29999997,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399074,646655.00
05/29/2014 17:31,1,2.362,ACTIVE,215.1,338.56,60.03,1401399060,"033051125000118","019011112586793",38.02,38,0.394,315.96,358.36,89.4,84.5,0.410,323014.30000005,323021.40000005,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399078,646656.00
05/29/2014 17:31,1,2.344,ACTIVE,215.1,326.63,60.03,1401399060,"033051125000150","019011112586793",38.00,39,0.395,314.54,358.38,88.6,84.7,0.418,325900.89999961,325908.19999962,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399326,646657.00
05/29/2014 17:31,1,3.178,ACTIVE,215.4,348.99,60.03,1401399060,"040051121000185","019011112586793",24.83,38,0.345,317.01,353.76,78.5,74.1,0.371,293553.40000004,293559.80000008,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399329,646658.00
05/29/2014 17:31,1,3.210,ACTIVE,214.4,323.29,60.03,1401399060,"040051121000195","019011112586793",24.71,38,0.347,316.59,353.86,78.9,74.1,0.372,296206.80000015,296213.20000015,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399332,646659.00
05/29/2014 17:31,0,3.412,ACTIVE,215.54,352.87,59.970,1401399060,"274151322000083","019011112586793",27.85,54.00,0,333.33,366.10,96.3,91.1,0.389,137218.5,137218.5,4019,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399335,646660.00
05/29/2014 17:31,0,3.518,ACTIVE,216.45,354.67,59.975,1401399060,"274151322000076","019011112586793",27.99,53.00,0,334.84,367.60,99.7,94.3,0.384,139948.7,139948.7,3997,0,0,0,L,1151911521,0,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399337,646661.00
05/29/2014 17:31,0,2.145,ACTIVE,216.00,408.18,59.986,1401399060,"274151322000094","019011112586793",38.01,55.50,0,383.83,429.52,83.0,78.2,0.323,83851.1,83851.1,4012,0,0,0,L,1151911521,0,122.91,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399340,646662.00
05/29/2014 17:31,0,3.326,ACTIVE,216.00,342.95,59.975,1401399060,"274151322000052","019011112586793",27.67,52.30,0,333.33,365.49,93.2,88.0,0.354,137402.2,137402.2,3938,0,0,0,L,1151911521,0,122.68,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399343,646663.00
05/29/2014 17:31,0,3.299,ACTIVE,215.77,345.36,59.975,1401399060,"274151322000085","019011112586793",27.41,55.30,0,334.54,365.19,91.5,86.4,0.340,136738.5,136738.5,3926,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399346,646664.00
05/29/2014 17:31,0,3.320,ACTIVE,215.54,352.27,59.981,1401399060,"274151322000087","019011112586793",26.46,79.30,0,333.63,365.49,89.0,84.0,0.340,131591.5,131591.5,3927,0,0,0,L,1151911521,0,123.36,124.04,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399349,646665.00
05/29/2014 17:31,0,3.234,ACTIVE,215.77,342.35,59.981,1401399060,"274151322000088","019011112586793",27.21,51.50,0,333.63,365.49,89.2,84.1,0.331,132329.3,132329.3,3928,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399351,646666.00
05/29/2014 17:31,0,3.631,ACTIVE,215.54,355.88,59.981,1401399060,"274151322000095","019011112586793",27.65,54.50,0,333.33,368.20,101.6,96.1,0.380,138472.3,138472.3,3943,0,0,0,L,1151911521,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399354,646667.00
05/29/2014 17:31,0,2.209,ACTIVE,216.67,401.56,59.981,1401399060,"274151322000068","019011112586793",37.41,53.80,0,385.03,431.02,83.5,78.6,0.309,81692.6,81692.6,3950,0,0,0,L,1151911521,0,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399357,646668.00
05/29/2014 17:31,0,3.268,ACTIVE,215.77,344.45,59.975,1401399060,"274151322000054","019011112586793",27.37,54.00,0,333.33,365.19,90.6,85.5,0.345,135393.5,135393.5,3898,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399359,646669.00
05/29/2014 17:45,1,2.954,ALERT,215.4,328.35,60.03,1401399903,"040051121000097","019011112586793",25.11,38,0.324,318.16,355.29,73.8,69.6,0.350,310176.19999991,310187.89999991,433,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401399906,646670.00
05/29/2014 17:45,1,2.966,ACTIVE,214.8,343.03,60.03,1401399903,"040051121000095","019011112586793",22.89,40,0.290,317.91,351.59,67.5,62.0,0.317,278877.79999993,278888.09999994,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399909,646671.00
05/29/2014 17:45,1,1.992,ACTIVE,214.7,428.44,60.03,1401399903,"033051125000132","019011112586793",27.69,37,0.277,302.52,450.63,54.9,49.6,0.083,253443.89999951,253452.79999951,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399911,646672.00
05/29/2014 17:45,1,1.946,ACTIVE,215.3,365.52,60.00,1401399903,"033051125000135","019011112586793",28.00,38,0.291,300.83,454.12,54.2,49.7,0.189,249451.59999989,249460.29999988,312,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399914,646673.00
05/29/2014 17:45,1,2.981,ACTIVE,214.2,335.24,60.03,1401399903,"040051121000116","019011112586793",25.08,35,0.324,315.95,353.78,74.4,69.2,0.348,293807.39999997,293819.09999997,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399916,646674.00
05/29/2014 17:45,1,2.914,ACTIVE,214.6,322.13,60.03,1401399903,"040051121000068","019011112586793",23.00,40,0.290,298.80,450.72,66.7,62.1,0.320,284245.29999997,284255.79999997,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399918,646675.00
05/29/2014 17:45,1,2.146,ACTIVE,214.9,349.16,60.03,1401399903,"033051125000118","019011112586793",38.29,38,0.360,317.39,355.41,81.8,77.1,0.383,323021.40000005,323034.50000005,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399921,646676.00
05/29/2014 17:45,1,2.138,ACTIVE,215.0,328.24,60.00,1401399903,"033051125000150","019011112586793",38.11,38,0.361,315.50,358.12,81.1,77.7,0.380,325908.19999962,325921.19999962,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399923,646677.00
05/29/2014 17:45,1,2.908,ACTIVE,215.1,338.69,60.03,1401399903,"040051121000185","019011112586793",24.76,38,0.314,317.58,352.85,71.6,67.4,0.342,293559.80000008,293571.10000003,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399926,646678.00
05/29/2014 17:45,1,2.921,ACTIVE,214.9,337.26,60.03,1401399903,"040051121000195","019011112586793",24.84,38,0.317,317.19,353.40,72.2,67.9,0.344,296213.20000015,296224.50000015,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399928,646679.00
05/29/2014 17:45,0,3.170,ACTIVE,215.09,349.86,59.959,1401399903,"274151322000083","019011112586793",27.81,53.00,0,333.93,364.59,89.2,84.2,0.354,137232.6,137232.6,4020,0,0,0,L,1151911521,0,122.46,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399930,646680.00
05/29/2014 17:45,0,3.230,ACTIVE,216.00,343.55,59.970,1401399903,"274151322000076","019011112586793",28.27,51.80,0,334.84,366.40,92.3,87.2,0.358,139963.3,139963.3,3998,0,0,0,L,1151911521,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399931,646681.00
05/29/2014 17:45,0,2.010,ACTIVE,215.54,406.67,59.975,1401399903,"274151322000094","019011112586793",37.53,52.00,0,381.42,442.14,76.2,71.6,0.539,83863.1,83863.1,4013,0,0,0,L,1151911521,0,122.68,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399933,646682.00
05/29/2014 17:45,0,3.051,ACTIVE,215.54,341.45,59.975,1401399903,"274151322000052","019011112586793",27.89,51.30,0,333.93,364.29,86.1,81.2,0.323,137415.8,137415.8,3939,0,0,0,L,1151911521,0,122.68,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399935,646683.00
