ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2014 17:45,0,3.039,ACTIVE,215.32,354.07,59.970,1401399903,"274151322000085","019011112586793",27.51,53.80,0,334.84,363.39,84.6,79.7,0.318,136751.7,136751.7,3927,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399937,646684.00
05/29/2014 17:45,0,3.076,ACTIVE,215.32,342.65,59.975,1401399903,"274151322000087","019011112586793",26.52,78.00,0,333.93,363.69,82.5,77.8,0.314,131604.4,131604.4,3928,0,0,0,L,1151911521,0,123.14,124.04,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399939,646685.00
05/29/2014 17:45,0,2.951,ACTIVE,215.54,347.76,59.970,1401399903,"274151322000088","019011112586793",27.57,50.60,0,334.54,363.99,82.4,77.6,0.296,132342.2,132342.2,3929,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399940,646686.00
05/29/2014 17:45,0,3.348,ACTIVE,215.32,355.28,59.965,1401399903,"274151322000095","019011112586793",27.85,54.00,0,333.93,366.40,94.5,89.3,0.358,138487.1,138487.1,3944,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399942,646687.00
05/29/2014 17:45,0,2.002,ACTIVE,216.45,415.09,59.965,1401399903,"274151322000068","019011112586793",37.79,50.80,0,375.71,443.64,77.2,72.6,0.544,81704.6,81704.6,3951,0,0,0,L,1151911521,0,123.36,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399944,646688.00
05/29/2014 17:45,0,3.023,ACTIVE,215.54,351.67,59.965,1401399903,"274151322000054","019011112586793",27.35,52.80,0,333.93,364.59,83.8,79.0,0.318,135406.6,135406.6,3899,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399946,646689.00
05/29/2014 17:45,1,2.855,ACTIVE,215.3,340.35,60.03,1401399902,"040051121000097","019011112586793",25.47,38,0.319,315.75,352.26,72.3,68.6,0.343,310187.89999991,310190.19999991,436,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399905,646690.00
05/29/2014 17:45,1,2.917,ACTIVE,213.9,340.23,60.00,1401399902,"040051121000095","019011112586793",22.84,40,0.286,317.37,348.82,66.3,61.0,0.312,278888.09999994,278890.09999994,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399907,646691.00
05/29/2014 17:45,1,1.953,ACTIVE,214.8,332.62,60.03,1401399902,"033051125000132","019011112586793",28.37,37,0.345,301.30,448.63,55.1,59.1,0.355,253452.79999951,253454.39999951,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399909,646692.00
05/29/2014 17:45,1,1.901,ACTIVE,215.1,374.99,60.00,1401399902,"033051125000135","019011112586793",28.80,38,0.354,300.34,451.29,54.5,49.9,0.169,249460.29999988,249461.89999984,314,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399911,646693.00
05/29/2014 17:45,1,2.934,ACTIVE,214.0,342.85,60.03,1401399902,"040051121000116","019011112586793",25.00,35,0.319,316.31,351.66,73.0,67.9,0.343,293819.09999997,293821.39999997,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399914,646694.00
05/29/2014 17:45,1,3.034,ACTIVE,214.2,423.48,60.00,1401399902,"040051121000068","019011112586793",20.79,40,0.324,298.54,450.66,62.7,54.4,0.103,284255.79999997,284257.79999997,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399916,646695.00
05/29/2014 17:45,1,2.106,ACTIVE,214.3,336.23,60.03,1401399902,"033051125000118","019011112586793",38.25,38,0.354,315.60,354.62,80.1,75.6,0.377,323034.50000005,323037.00000005,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399918,646696.00
05/29/2014 17:45,1,2.084,ACTIVE,214.8,329.24,60.00,1401399902,"033051125000150","019011112586793",38.32,38,0.356,315.58,354.24,79.4,76.1,0.373,325921.19999962,325923.69999962,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399921,646697.00
05/29/2014 17:45,1,2.824,ACTIVE,214.4,332.02,60.00,1401399902,"040051121000185","019011112586793",24.93,38,0.309,317.48,351.17,70.0,65.9,0.334,293571.10000003,293573.30000008,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399923,646698.00
05/29/2014 17:45,1,2.868,ACTIVE,214.0,320.72,60.00,1401399902,"040051121000195","019011112586793",24.72,38,0.311,315.99,350.68,70.5,66.3,0.332,296224.50000015,296226.70000015,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399925,646699.00
05/29/2014 17:45,0,3.123,ACTIVE,215.32,342.35,59.944,1401399902,"274151322000083","019011112586793",27.65,53.30,0,333.93,363.69,87.5,82.5,0.349,137235.3,137235.3,4021,0,0,0,L,1151911521,0,122.68,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399927,646700.00
05/29/2014 17:45,0,3.199,ACTIVE,216.00,345.96,59.991,1401399902,"274151322000076","019011112586793",27.91,51.30,0,335.44,364.59,90.4,85.3,0.349,139966.1,139966.1,3999,0,0,0,L,1151911521,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399929,646701.00
05/29/2014 17:45,0,1.980,ACTIVE,216.00,401.86,59.965,1401399902,"274151322000094","019011112586793",37.01,51.80,0,377.22,436.73,74.4,69.9,0.526,83865.4,83865.4,4014,0,0,0,L,1151911521,0,122.68,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399930,646702.00
05/29/2014 17:45,0,2.980,ACTIVE,215.77,350.47,59.970,1401399902,"274151322000052","019011112586793",27.93,51.30,0,333.93,363.09,84.2,79.4,0.327,137418.4,137418.4,3940,0,0,0,L,1151911521,0,122.46,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399932,646703.00
05/29/2014 17:45,0,2.969,ACTIVE,215.77,351.97,59.970,1401399902,"274151322000085","019011112586793",27.53,53.80,0,320.41,395.85,82.8,78.0,0.305,136754.3,136754.3,3928,0,0,0,L,1151911521,0,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399934,646704.00
05/29/2014 17:45,0,3.016,ACTIVE,215.32,345.06,59.949,1401399902,"274151322000087","019011112586793",26.48,78.00,0,324.32,386.83,80.8,76.1,0.301,131606.9,131606.9,3929,0,0,0,L,1151911521,0,122.91,123.81,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400057,646705.00
05/29/2014 17:45,0,2.900,ACTIVE,215.32,349.26,59.965,1401399902,"274151322000088","019011112586793",27.45,50.20,0,334.84,362.49,80.6,75.8,0.301,132344.7,132344.7,3930,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400058,646706.00
05/29/2014 17:45,0,3.307,ACTIVE,215.54,345.36,59.986,1401399902,"274151322000095","019011112586793",27.73,54.00,0,334.24,364.29,92.8,87.7,0.345,138490.0,138490.0,3945,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400060,646707.00
05/29/2014 17:45,0,2.002,ACTIVE,216.45,404.27,59.970,1401399902,"274151322000068","019011112586793",37.43,50.40,0,374.81,440.94,75.5,70.9,0.499,81706.9,81706.9,3952,0,0,0,L,1151911521,0,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400062,646708.00
05/29/2014 17:45,0,2.959,ACTIVE,215.54,349.56,59.975,1401399902,"274151322000054","019011112586793",27.41,53.00,0,316.20,393.15,82.1,77.3,0.309,135409.2,135409.2,3900,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400064,646709.00
05/29/2014 17:45,1,2.787,ACTIVE,214.8,336.06,60.03,1401399903,"040051121000097","019011112586793",25.33,38,0.311,316.45,424.68,70.2,66.5,0.335,310190.19999991,310192.39999991,438,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399906,646710.00
05/29/2014 17:45,1,2.959,ACTIVE,213.0,353.08,60.03,1401399903,"040051121000095","019011112586793",21.47,40,0.319,297.32,446.65,63.2,59.3,0.440,278890.09999994,278891.99999998,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399908,646711.00
05/29/2014 17:45,1,1.890,ACTIVE,214.0,330.96,60.03,1401399903,"033051125000132","019011112586793",29.31,37,0.332,300.22,448.67,55.1,62.9,0.346,253454.39999951,253456.09999951,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399910,646712.00
05/29/2014 17:45,1,1.836,ACTIVE,214.7,344.38,60.03,1401399903,"033051125000135","019011112586793",29.80,38,0.285,300.89,451.24,54.4,55.5,0.382,249461.89999984,249463.59999989,316,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399913,646713.00
05/29/2014 17:45,1,2.829,ACTIVE,213.9,331.48,60.03,1401399903,"040051121000116","019011112586793",25.24,34,0.309,309.85,446.34,71.0,65.9,0.335,293821.39999997,293823.69999997,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399915,646714.00
05/29/2014 17:45,1,2.972,ACTIVE,213.8,352.08,60.07,1401399903,"040051121000068","019011112586793",20.32,40,0.292,297.36,449.10,60.1,48.6,0.426,284257.79999997,284259.59999998,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399918,646715.00
05/29/2014 17:45,1,2.045,ACTIVE,214.1,333.13,60.07,1401399903,"033051125000118","019011112586793",38.34,37,0.343,315.89,353.25,78.0,73.4,0.368,323037.00000005,323039.50000005,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399920,646716.00
05/29/2014 17:45,1,2.035,ACTIVE,214.4,329.28,60.03,1401399903,"033051125000150","019011112586793",38.25,38,0.344,286.07,458.26,77.4,73.5,0.366,325923.69999962,325926.19999962,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399922,646717.00
05/29/2014 17:45,1,2.771,ACTIVE,214.5,340.98,60.03,1401399903,"040051121000185","019011112586793",24.76,38,0.300,291.52,441.80,68.3,64.2,0.324,293573.30000008,293575.50000007,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399924,646718.00
05/29/2014 17:45,1,2.810,ACTIVE,214.1,344.33,60.03,1401399903,"040051121000195","019011112586793",24.63,38,0.301,316.83,350.25,68.8,64.4,0.328,296226.70000015,296228.90000015,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399927,646719.00
05/29/2014 17:45,0,3.039,ACTIVE,215.32,347.46,59.986,1401399903,"274151322000083","019011112586793",27.77,53.00,0,333.63,362.79,85.5,80.6,0.345,137238.1,137238.1,4022,0,0,0,L,1151911521,0,122.46,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399929,646720.00
05/29/2014 17:45,0,3.113,ACTIVE,216.00,348.06,59.991,1401399903,"274151322000076","019011112586793",28.05,51.30,0,335.44,363.39,88.4,83.4,0.340,139969.0,139969.0,4000,0,0,0,L,1151911521,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399931,646721.00
05/29/2014 17:45,0,1.938,ACTIVE,215.32,411.18,59.996,1401399903,"274151322000094","019011112586793",37.39,51.50,0,380.82,439.13,73.6,69.1,0.508,83867.7,83867.7,4015,0,0,0,L,1151911521,0,122.46,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399932,646722.00
05/29/2014 17:45,0,2.949,ACTIVE,215.32,348.66,59.991,1401399903,"274151322000052","019011112586793",27.67,50.60,0,333.63,363.09,82.7,77.9,0.314,137421.1,137421.1,3941,0,0,0,L,1151911521,0,122.68,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399934,646723.00
05/29/2014 17:45,0,2.904,ACTIVE,215.32,352.27,59.991,1401399903,"274151322000085","019011112586793",27.51,54.00,0,334.84,361.29,80.9,76.2,0.305,136757.0,136757.0,3929,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399936,646724.00
05/29/2014 17:45,0,2.936,ACTIVE,215.32,349.26,59.986,1401399903,"274151322000087","019011112586793",26.62,77.70,0,333.93,360.69,79.2,74.5,0.292,131609.5,131609.5,3930,0,0,0,L,1151911521,0,122.91,123.81,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399938,646725.00
05/29/2014 17:45,0,2.830,ACTIVE,215.32,344.15,59.996,1401399903,"274151322000088","019011112586793",27.49,50.40,0,333.93,360.99,78.8,74.1,0.292,132347.3,132347.3,3931,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399939,646726.00
05/29/2014 17:45,0,3.232,ACTIVE,215.32,343.85,59.965,1401399903,"274151322000095","019011112586793",27.77,53.50,0,333.33,362.19,91.0,86.0,0.340,138493.0,138493.0,3946,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399941,646727.00
05/29/2014 17:45,0,1.932,ACTIVE,216.22,407.27,59.991,1401399903,"274151322000068","019011112586793",37.73,50.00,0,384.43,442.44,73.5,69.0,0.504,81709.3,81709.3,3953,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399943,646728.00
05/29/2014 17:45,0,2.904,ACTIVE,215.09,348.66,59.986,1401399903,"274151322000054","019011112586793",27.31,52.30,0,333.63,360.38,80.3,75.6,0.301,135411.8,135411.8,3901,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401399945,646729.00
05/29/2014 18:00,1,2.624,ACTIVE,215.3,332.72,60.03,1401400803,"040051121000097","019011112586793",20.71,38,0.301,300.57,451.92,54.1,57.2,0.302,310192.39999991,310203.29999991,440,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400806,646730.00
05/29/2014 18:00,1,2.520,ACTIVE,214.9,420.84,60.07,1401400803,"040051121000095","019011112586793",22.77,40,0.303,293.97,446.55,57.1,47.2,0.077,278891.99999998,278901.39999996,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400809,646731.00
05/29/2014 18:00,1,1.571,ACTIVE,215.3,353.62,60.03,1401400803,"033051125000132","019011112586793",33.60,36,0.326,299.90,448.67,52.5,58.3,0.219,253456.09999951,253465.09999951,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400811,646732.00
05/29/2014 18:00,1,1.529,ACTIVE,215.6,392.82,60.03,1401400803,"033051125000135","019011112586793",33.47,38,0.308,300.78,450.99,50.9,54.4,0.241,249463.59999989,249472.69999985,318,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400813,646733.00
05/29/2014 18:00,1,2.614,ACTIVE,215.2,337.12,60.03,1401400803,"040051121000116","019011112586793",23.60,34,0.311,299.59,448.09,61.4,58.4,0.393,293823.69999997,293834.49999997,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400815,646734.00
05/29/2014 18:00,1,2.460,ACTIVE,216.0,348.11,60.03,1401400803,"040051121000068","019011112586793",22.86,40,0.304,297.71,448.11,55.9,56.2,0.363,284259.59999998,284268.89999999,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400818,646735.00
05/29/2014 18:00,1,1.813,ACTIVE,215.7,331.72,60.03,1401400803,"033051125000118","019011112586793",38.13,37,0.298,317.06,351.84,68.8,64.3,0.328,323039.50000005,323052.10000005,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400820,646736.00
05/29/2014 18:00,1,1.800,ACTIVE,215.4,345.85,60.03,1401400803,"033051125000150","019011112586793",38.08,38,0.301,316.14,351.75,68.2,64.7,0.326,325926.19999962,325938.79999958,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400822,646737.00
05/29/2014 18:00,1,2.537,ACTIVE,215.6,349.06,60.03,1401400803,"040051121000185","019011112586793",21.46,38,0.339,301.40,452.23,54.2,51.5,0.381,293575.50000007,293585.40000005,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400824,646738.00
05/29/2014 18:00,1,2.519,ACTIVE,215.2,319.82,60.03,1401400803,"040051121000195","019011112586793",23.84,37,0.357,300.65,450.81,59.7,48.8,0.379,296228.90000015,296238.80000015,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400827,646739.00
05/29/2014 18:00,0,2.684,ACTIVE,215.77,355.28,59.996,1401400803,"274151322000083","019011112586793",27.77,50.60,0,329.13,378.42,75.6,71.0,0.539,137251.9,137251.9,4023,0,0,0,L,1151911521,0,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400828,646740.00
05/29/2014 18:00,0,2.740,ACTIVE,216.22,348.66,59.991,1401400803,"274151322000076","019011112586793",28.03,50.60,0,334.84,363.09,77.8,73.2,0.301,139983.2,139983.2,4001,0,0,0,L,1151911521,0,123.36,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400830,646741.00
05/29/2014 18:00,0,1.674,ACTIVE,215.77,411.18,60.002,1401400803,"274151322000094","019011112586793",37.73,50.00,0,379.62,437.33,64.0,59.8,0.433,83879.4,83879.4,4016,0,0,0,L,1151911521,0,122.91,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400832,646742.00
05/29/2014 18:00,0,2.576,ACTIVE,215.77,363.99,59.996,1401400803,"274151322000052","019011112586793",27.79,48.30,0,328.22,378.12,72.4,68.0,0.499,137434.4,137434.4,3942,0,0,0,L,1151911521,0,122.68,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400834,646743.00
05/29/2014 18:00,0,2.555,ACTIVE,216.00,348.96,60.002,1401400803,"274151322000085","019011112586793",27.47,50.60,0,329.43,379.02,71.0,66.7,0.486,136769.9,136769.9,3930,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400835,646744.00
05/29/2014 18:00,0,2.580,ACTIVE,215.77,352.27,60.002,1401400803,"274151322000087","019011112586793",26.74,72.30,0,328.22,378.42,69.8,65.5,0.473,131622.2,131622.2,3931,0,0,0,L,1151911521,0,123.36,124.27,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400837,646745.00
05/29/2014 18:00,0,2.477,ACTIVE,215.54,356.78,60.002,1401400803,"274151322000088","019011112586793",27.53,47.50,0,328.82,378.72,69.0,64.7,0.473,132359.9,132359.9,3932,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400839,646746.00
05/29/2014 18:00,0,2.857,ACTIVE,215.77,345.06,60.007,1401400803,"274151322000095","019011112586793",27.85,52.30,0,333.63,363.39,80.5,75.8,0.305,138507.6,138507.6,3947,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400841,646747.00
05/29/2014 18:00,0,1.670,ACTIVE,216.67,409.38,59.996,1401400803,"274151322000068","019011112586793",37.91,48.50,0,382.93,440.04,65.7,61.5,0.451,81721.1,81721.1,3954,0,0,0,L,1151911521,0,123.59,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400842,646748.00
05/29/2014 18:00,0,2.533,ACTIVE,215.77,349.26,60.002,1401400803,"274151322000054","019011112586793",27.47,49.80,0,328.52,378.72,70.5,66.2,0.482,135424.7,135424.7,3902,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400844,646749.00
05/29/2014 18:00,1,2.317,ACTIVE,214.6,347.97,60.00,1401400859,"040051121000097","019011112586793",25.17,38,0.278,301.93,449.39,58.0,57.9,0.402,310203.29999991,310207.29999991,442,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400861,646750.00
05/29/2014 18:00,1,2.372,ACTIVE,213.8,428.21,60.00,1401400859,"040051121000095","019011112586793",22.70,40,0.325,299.62,445.95,53.6,53.5,0.125,278901.39999996,278905.49999998,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400863,646751.00
05/29/2014 18:00,1,1.474,ACTIVE,214.6,401.00,60.03,1401400859,"033051125000132","019011112586793",33.49,36,0.290,307.03,448.24,49.1,38.1,0.204,253465.09999951,253468.89999951,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400866,646752.00
05/29/2014 18:00,1,1.407,ACTIVE,214.6,395.27,60.00,1401400859,"033051125000135","019011112586793",33.74,38,0.292,308.68,449.29,47.2,48.0,0.252,249472.69999985,249476.39999984,320,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400868,646753.00
05/29/2014 18:00,1,2.361,ACTIVE,214.2,360.44,60.03,1401400859,"040051121000116","019011112586793",25.02,34,0.313,296.86,447.99,58.8,50.2,0.218,293834.49999997,293838.79999997,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400872,646754.00
05/29/2014 18:00,1,2.310,ACTIVE,214.0,364.24,60.03,1401400859,"040051121000068","019011112586793",22.73,40,0.293,301.64,447.86,52.2,45.4,0.363,284268.89999999,284272.99999995,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400875,646755.00
05/29/2014 18:00,1,1.775,ACTIVE,214.4,363.98,60.03,1401400859,"033051125000118","019011112586793",30.87,37,0.290,301.07,450.47,54.5,48.4,0.337,323052.10000005,323057.10000005,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400878,646756.00
05/29/2014 18:00,1,1.773,ACTIVE,214.2,408.44,60.03,1401400859,"033051125000150","019011112586793",30.86,38,0.318,301.36,452.70,54.4,45.0,0.093,325938.79999958,325943.79999958,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400881,646757.00
05/29/2014 18:00,1,2.273,ACTIVE,214.7,398.08,60.03,1401400859,"040051121000185","019011112586793",24.36,37,0.282,300.76,449.11,55.1,41.1,0.262,293585.40000005,293589.50000007,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400885,646758.00
05/29/2014 18:00,1,2.291,ACTIVE,214.2,399.29,60.00,1401400859,"040051121000195","019011112586793",24.61,37,0.275,301.20,444.47,56.1,47.7,0.262,296238.80000015,296243.30000015,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401400888,646759.00
05/29/2014 18:00,0,2.521,ACTIVE,214.87,357.98,59.965,1401400859,"274151322000083","019011112586793",27.73,49.00,0,334.54,377.82,70.8,66.4,0.504,137257.7,137257.7,4024,0,0,0,L,1151911521,0,122.46,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401136,646760.00
05/29/2014 18:00,0,2.529,ACTIVE,215.54,361.29,59.959,1401400859,"274151322000076","019011112586793",28.41,48.30,0,328.52,379.92,72.8,68.3,0.517,139989.2,139989.2,4002,0,0,0,L,1151911521,0,122.91,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401138,646761.00
05/29/2014 18:00,0,1.580,ACTIVE,215.32,413.29,59.954,1401400859,"274151322000094","019011112586793",37.65,49.30,0,374.21,432.52,59.5,55.5,0.407,83884.4,83884.4,4017,0,0,0,L,1151911521,0,122.91,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401141,646762.00
05/29/2014 18:00,0,2.414,ACTIVE,216.00,360.08,59.975,1401400859,"274151322000052","019011112586793",27.73,47.00,0,335.44,377.22,67.8,63.5,0.455,137440.0,137440.0,3943,0,0,0,L,1151911521,0,122.68,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401144,646763.00
05/29/2014 18:00,0,2.369,ACTIVE,215.54,357.08,59.933,1401400859,"274151322000085","019011112586793",27.63,49.80,0,335.74,376.92,66.3,62.1,0.451,136775.5,136775.5,3931,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401147,646764.00
05/29/2014 18:00,0,2.412,ACTIVE,215.54,360.08,59.933,1401400859,"274151322000087","019011112586793",26.76,71.00,0,335.14,376.01,65.4,61.2,0.455,131627.7,131627.7,3932,0,0,0,L,1151911521,0,122.91,124.04,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401149,646765.00
05/29/2014 18:00,0,2.312,ACTIVE,214.87,359.78,59.965,1401400859,"274151322000088","019011112586793",27.43,46.60,0,335.74,375.71,64.2,60.0,0.433,132365.3,132365.3,3933,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401152,646766.00
05/29/2014 18:00,0,2.650,ACTIVE,215.32,361.89,59.959,1401400859,"274151322000095","019011112586793",27.99,50.60,0,329.43,379.32,75.1,70.6,0.495,138514.0,138514.0,3948,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401155,646767.00
05/29/2014 18:00,0,1.572,ACTIVE,216.45,418.39,59.959,1401400859,"274151322000068","019011112586793",37.83,48.00,0,369.10,438.23,61.1,57.0,0.407,81726.2,81726.2,3955,0,0,0,L,1151911521,0,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401157,646768.00
05/29/2014 18:00,0,2.352,ACTIVE,215.32,348.96,59.970,1401400859,"274151322000054","019011112586793",27.63,48.80,0,334.84,377.22,65.8,61.6,0.451,135430.3,135430.3,3903,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401160,646769.00
05/29/2014 18:15,1,1.978,ACTIVE,214.7,419.16,60.03,1401401703,"040051121000097","019011112586793",25.34,37,0.315,301.21,449.86,49.9,52.9,0.135,310207.29999991,310215.59999991,444,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401706,646770.00
05/29/2014 18:15,1,2.045,ACTIVE,214.1,337.27,60.03,1401401703,"040051121000095","019011112586793",22.76,39,0.263,301.66,444.98,46.3,38.1,0.325,278905.49999998,278912.69999997,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401708,646771.00
05/29/2014 18:15,1,1.265,ACTIVE,215.1,385.62,60.03,1401401703,"033051125000132","019011112586793",33.50,36,0.268,316.80,439.62,42.1,32.9,0.175,253468.89999951,253475.69999951,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401710,646772.00
05/29/2014 18:15,1,1.158,ACTIVE,214.8,375.43,60.00,1401401703,"033051125000135","019011112586793",34.32,37,0.237,316.34,437.01,39.5,31.2,0.180,249476.39999984,249483.19999985,322,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401713,646773.00
05/29/2014 18:15,1,2.013,ACTIVE,214.0,428.73,60.00,1401401703,"040051121000116","019011112586793",25.35,34,0.297,297.21,448.10,50.7,38.9,0.107,293838.79999997,293846.99999997,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401715,646774.00
05/29/2014 18:15,1,1.976,ACTIVE,215.1,367.96,60.03,1401401703,"040051121000068","019011112586793",22.81,39,0.291,306.08,446.95,44.8,46.6,0.242,284272.99999995,284280.29999996,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401718,646775.00
05/29/2014 18:15,1,1.506,ACTIVE,214.1,342.53,60.00,1401401703,"033051125000118","019011112586793",36.15,36,0.324,300.62,447.27,54.1,49.4,0.255,323057.10000005,323065.40000005,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401720,646776.00
05/29/2014 18:15,1,1.490,ACTIVE,214.8,395.86,60.03,1401401703,"033051125000150","019011112586793",36.34,37,0.322,301.84,448.97,53.9,45.2,0.260,325943.79999958,325951.99999963,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401722,646777.00
05/29/2014 18:15,1,1.897,ACTIVE,214.7,387.53,60.00,1401401703,"040051121000185","019011112586793",24.77,37,0.283,302.30,449.15,46.7,37.7,0.237,293589.50000007,293597.20000006,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401724,646778.00
05/29/2014 18:15,1,1.957,ACTIVE,214.3,412.96,60.00,1401401703,"040051121000195","019011112586793",24.60,36,0.312,301.39,448.48,47.9,38.6,0.122,296243.30000015,296251.20000015,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401726,646779.00
05/29/2014 18:15,0,2.180,ACTIVE,215.77,360.38,59.981,1401401703,"274151322000083","019011112586793",27.79,47.00,0,334.84,375.41,61.4,57.3,0.438,137267.9,137267.9,4025,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401728,646780.00
05/29/2014 18:15,0,2.180,ACTIVE,216.45,348.96,59.975,1401401703,"274151322000076","019011112586793",28.39,46.40,0,336.34,376.92,62.7,58.6,0.438,139999.6,139999.6,4003,0,0,0,L,1151911521,0,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401730,646781.00
05/29/2014 18:15,0,1.357,ACTIVE,215.32,407.27,59.970,1401401703,"274151322000094","019011112586793",37.55,48.30,0,376.92,430.12,51.6,47.9,0.349,83892.8,83892.8,4018,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401731,646782.00
05/29/2014 18:15,0,2.084,ACTIVE,215.77,351.37,59.975,1401401703,"274151322000052","019011112586793",27.73,45.80,0,334.84,373.91,58.5,54.5,0.393,137449.7,137449.7,3944,0,0,0,L,1151911521,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401733,646783.00
05/29/2014 18:15,0,2.039,ACTIVE,215.54,353.47,59.965,1401401703,"274151322000085","019011112586793",27.59,48.30,0,335.74,374.21,56.9,53.0,0.393,136784.9,136784.9,3932,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401735,646784.00
05/29/2014 18:15,0,2.066,ACTIVE,215.32,355.58,59.975,1401401703,"274151322000087","019011112586793",27.06,68.30,0,334.84,373.61,56.6,52.7,0.371,131637.0,131637.0,3933,0,0,0,L,1151911521,0,123.14,123.81,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401737,646785.00
05/29/2014 18:15,0,1.980,ACTIVE,215.77,354.97,59.981,1401401703,"274151322000088","019011112586793",27.45,45.30,0,335.44,373.01,55.0,51.2,0.371,132374.4,132374.4,3934,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401739,646786.00
05/29/2014 18:15,0,2.283,ACTIVE,215.54,358.58,59.970,1401401703,"274151322000095","019011112586793",28.17,48.30,0,335.14,378.42,65.2,61.0,0.438,138524.7,138524.7,3949,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401740,646787.00
05/29/2014 18:15,0,1.383,ACTIVE,216.00,410.88,59.981,1401401703,"274151322000068","019011112586793",37.41,46.80,0,376.62,431.92,52.2,48.5,0.345,81734.7,81734.7,3956,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401742,646788.00
05/29/2014 18:15,0,2.035,ACTIVE,215.09,346.26,59.965,1401401703,"274151322000054","019011112586793",27.51,47.30,0,334.84,373.91,56.7,52.8,0.384,135439.5,135439.5,3904,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401744,646789.00
05/29/2014 18:15,1,1.915,ACTIVE,214.5,421.42,60.00,1401401702,"040051121000097","019011112586793",25.30,37,0.310,321.61,443.15,48.2,38.0,0.109,310215.59999991,310216.99999991,446,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401704,646790.00
05/29/2014 18:15,1,1.966,ACTIVE,214.7,389.07,60.00,1401401702,"040051121000095","019011112586793",22.90,39,0.282,313.69,423.67,44.8,45.1,0.126,278912.69999997,278914.09999995,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401707,646791.00
05/29/2014 18:15,1,1.217,ACTIVE,215.0,378.71,60.00,1401401702,"033051125000132","019011112586793",33.66,35,0.258,316.35,419.28,40.7,31.8,0.225,253475.69999951,253476.89999951,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401709,646792.00
05/29/2014 18:15,1,1.111,ACTIVE,215.1,366.10,60.03,1401401702,"033051125000135","019011112586793",34.42,37,0.241,315.08,414.64,38.0,39.5,0.154,249483.19999985,249484.29999987,324,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401711,646793.00
05/29/2014 18:15,1,1.959,ACTIVE,214.1,364.69,60.03,1401401702,"040051121000116","019011112586793",25.22,34,0.302,317.88,439.47,49.1,43.9,0.305,293846.99999997,293848.39999997,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401713,646794.00
05/29/2014 18:15,1,1.904,ACTIVE,215.2,375.46,60.00,1401401702,"040051121000068","019011112586793",22.91,39,0.272,319.35,425.74,43.4,34.9,0.186,284280.29999996,284281.59999997,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401716,646795.00
05/29/2014 18:15,1,1.398,ACTIVE,214.4,335.99,60.03,1401401702,"033051125000118","019011112586793",38.49,36,0.321,303.98,447.82,53.5,47.3,0.365,323065.40000005,323067.00000005,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401718,646796.00
05/29/2014 18:15,1,1.403,ACTIVE,214.4,347.18,60.03,1401401702,"033051125000150","019011112586793",38.04,37,0.277,304.66,449.00,53.1,46.0,0.389,325951.99999963,325953.69999962,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401720,646797.00
05/29/2014 18:15,1,1.821,ACTIVE,215.0,402.68,60.00,1401401702,"040051121000185","019011112586793",24.99,37,0.265,320.79,432.48,45.2,42.6,0.123,293597.20000006,293598.60000004,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401722,646798.00
05/29/2014 18:15,1,1.893,ACTIVE,214.6,415.27,60.00,1401401702,"040051121000195","019011112586793",24.64,36,0.272,321.20,436.39,46.4,47.1,0.106,296251.20000015,296252.60000015,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401725,646799.00
05/29/2014 18:15,0,2.121,ACTIVE,215.09,359.78,59.965,1401401702,"274151322000083","019011112586793",27.79,46.80,0,335.14,370.90,59.7,55.7,0.433,137269.8,137269.8,4026,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401726,646800.00
05/29/2014 18:15,0,2.141,ACTIVE,215.54,353.47,59.959,1401401702,"274151322000076","019011112586793",28.09,46.00,0,336.64,372.41,60.8,56.8,0.424,140001.5,140001.5,4004,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401728,646801.00
05/29/2014 18:15,0,1.344,ACTIVE,215.09,400.06,59.959,1401401702,"274151322000094","019011112586793",37.01,48.00,0,387.74,436.73,49.9,46.2,0.345,83894.4,83894.4,4019,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401730,646802.00
05/29/2014 18:15,0,2.023,ACTIVE,215.54,357.98,59.970,1401401702,"274151322000052","019011112586793",27.75,45.30,0,335.14,369.70,56.9,53.0,0.389,137451.4,137451.4,3945,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401732,646803.00
05/29/2014 18:15,0,1.982,ACTIVE,215.32,347.16,59.959,1401401702,"274151322000085","019011112586793",27.53,47.80,0,336.34,369.40,55.3,51.5,0.376,136786.6,136786.6,3933,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401734,646804.00
05/29/2014 18:15,0,2.025,ACTIVE,215.77,356.18,59.986,1401401702,"274151322000087","019011112586793",26.86,67.70,0,335.74,369.10,55.1,51.2,0.367,131638.7,131638.7,3934,0,0,0,L,1151911521,0,123.36,123.59,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401736,646805.00
05/29/2014 18:15,0,1.902,ACTIVE,215.32,349.26,59.986,1401401702,"274151322000088","019011112586793",27.71,45.00,0,336.04,368.50,53.4,49.6,0.345,132376.0,132376.0,3935,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401738,646806.00
05/29/2014 18:15,0,2.230,ACTIVE,215.32,347.16,59.959,1401401702,"274151322000095","019011112586793",28.07,48.00,0,335.44,373.31,63.4,59.3,0.429,138526.7,138526.7,3950,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401739,646807.00
05/29/2014 18:15,0,1.375,ACTIVE,216.22,400.96,59.959,1401401702,"274151322000068","019011112586793",36.78,46.60,0,376.62,426.81,51.5,47.8,0.354,81736.3,81736.3,3957,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401741,646808.00
05/29/2014 18:15,0,1.971,ACTIVE,215.09,357.98,59.965,1401401702,"274151322000054","019011112586793",27.57,46.80,0,335.74,369.40,55.0,51.2,0.384,135441.2,135441.2,3905,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401743,646809.00
05/29/2014 18:15,1,1.863,ACTIVE,214.2,377.41,60.00,1401401703,"040051121000097","019011112586793",25.14,37,0.276,320.85,438.39,46.6,38.1,0.230,310216.99999991,310218.49999991,448,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401706,646810.00
05/29/2014 18:15,1,1.911,ACTIVE,214.1,377.62,60.00,1401401703,"040051121000095","019011112586793",22.81,39,0.258,312.74,419.40,43.3,41.7,0.259,278914.09999995,278915.39999996,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401708,646811.00
05/29/2014 18:15,1,1.174,ACTIVE,214.4,369.93,60.00,1401401703,"033051125000132","019011112586793",33.66,35,0.231,316.14,415.94,39.3,37.8,0.193,253476.89999951,253478.19999951,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401710,646812.00
05/29/2014 18:15,1,1.065,ACTIVE,214.4,345.74,60.03,1401401703,"033051125000135","019011112586793",34.39,37,0.212,315.17,410.83,36.4,29.0,0.255,249484.29999987,249485.49999986,326,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401712,646813.00
05/29/2014 18:15,1,1.902,ACTIVE,214.4,427.08,60.00,1401401703,"040051121000116","019011112586793",25.10,34,0.276,316.10,435.04,47.5,36.9,0.114,293848.39999997,293849.89999997,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401714,646814.00
05/29/2014 18:15,1,1.828,ACTIVE,214.6,389.25,60.00,1401401703,"040051121000068","019011112586793",23.01,39,0.268,317.71,422.41,41.8,42.9,0.126,284281.59999997,284282.99999995,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401717,646815.00
05/29/2014 18:15,1,1.355,ACTIVE,214.8,344.98,60.00,1401401703,"033051125000118","019011112586793",38.33,36,0.270,304.26,447.16,51.6,40.7,0.403,323067.00000005,323068.70000005,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401719,646816.00
05/29/2014 18:15,1,1.366,ACTIVE,214.5,382.57,60.00,1401401703,"033051125000150","019011112586793",37.59,37,0.330,304.20,448.84,51.1,42.1,0.305,325953.69999962,325955.29999958,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401721,646817.00
05/29/2014 18:15,1,1.744,ACTIVE,214.7,385.03,60.00,1401401703,"040051121000185","019011112586793",25.06,36,0.261,318.81,428.45,43.5,35.0,0.152,293598.60000004,293600.00000008,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401723,646818.00
05/29/2014 18:15,1,1.819,ACTIVE,214.5,367.91,60.03,1401401703,"040051121000195","019011112586793",24.71,36,0.293,319.66,432.45,44.7,39.0,0.236,296252.60000015,296254.00000015,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401726,646819.00
05/29/2014 18:15,0,2.039,ACTIVE,215.32,359.48,59.965,1401401703,"274151322000083","019011112586793",27.87,46.40,0,335.14,370.30,57.6,53.6,0.415,137271.6,137271.6,4027,0,0,0,L,1151911521,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401727,646820.00
05/29/2014 18:15,0,2.039,ACTIVE,216.00,346.86,59.970,1401401703,"274151322000076","019011112586793",28.39,45.50,0,336.94,371.51,58.8,54.8,0.402,140003.4,140003.4,4005,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401730,646821.00
05/29/2014 18:15,0,1.289,ACTIVE,215.32,400.66,59.965,1401401703,"274151322000094","019011112586793",36.74,47.80,0,336.04,428.31,48.5,44.9,0.327,83895.9,83895.9,4020,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401731,646822.00
05/29/2014 18:15,0,1.953,ACTIVE,215.54,350.77,59.986,1401401703,"274151322000052","019011112586793",27.69,45.00,0,335.14,368.80,54.8,50.9,0.367,137453.2,137453.2,3946,0,0,0,L,1151911521,0,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401733,646823.00
05/29/2014 18:15,0,1.912,ACTIVE,215.77,351.67,59.965,1401401703,"274151322000085","019011112586793",27.51,47.50,0,336.94,368.20,53.2,49.5,0.362,136788.4,136788.4,3934,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401735,646824.00
05/29/2014 18:15,0,1.951,ACTIVE,215.09,356.78,59.965,1401401703,"274151322000087","019011112586793",26.86,67.30,0,335.44,367.90,53.1,49.3,0.358,131640.4,131640.4,3935,0,0,0,L,1151911521,0,123.14,123.81,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401736,646825.00
05/29/2014 18:15,0,1.844,ACTIVE,215.32,347.16,59.965,1401401703,"274151322000088","019011112586793",27.49,44.80,0,335.74,367.60,51.3,47.6,0.345,132377.7,132377.7,3936,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401738,646826.00
05/29/2014 18:15,0,2.152,ACTIVE,215.54,352.27,59.981,1401401703,"274151322000095","019011112586793",28.05,47.50,0,335.74,371.81,61.0,57.0,0.398,138528.6,138528.6,3951,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401740,646827.00
05/29/2014 18:15,0,1.336,ACTIVE,215.77,401.56,59.975,1401401703,"274151322000068","019011112586793",36.60,46.40,0,337.24,426.81,49.4,45.8,0.314,81737.8,81737.8,3958,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401742,646828.00
