ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2014 18:15,0,1.896,ACTIVE,215.54,358.28,59.965,1401401703,"274151322000054","019011112586793",27.59,46.60,0,335.44,367.90,53.0,49.2,0.358,135443.0,135443.0,3906,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401743,646829.00
05/29/2014 18:15,1,1.783,ACTIVE,214.5,406.56,60.03,1401401703,"040051121000097","019011112586793",25.20,37,0.281,320.03,433.18,44.7,35.0,0.110,310218.49999991,310219.89999991,450,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401705,646830.00
05/29/2014 18:15,1,1.843,ACTIVE,214.2,388.99,60.03,1401401703,"040051121000095","019011112586793",22.75,39,0.232,311.39,439.69,41.7,30.9,0.105,278915.39999996,278916.69999997,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401707,646831.00
05/29/2014 18:15,1,1.139,ACTIVE,214.4,405.72,60.03,1401401703,"033051125000132","019011112586793",33.40,35,0.227,315.28,412.12,37.8,29.6,0.083,253478.19999951,253479.39999951,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401710,646832.00
05/29/2014 18:15,1,1.011,ACTIVE,214.5,338.89,60.00,1401401703,"033051125000135","019011112586793",34.50,37,0.215,313.99,406.50,34.7,30.9,0.248,249485.49999986,249486.59999988,328,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401712,646833.00
05/29/2014 18:15,1,1.817,ACTIVE,213.9,328.11,60.00,1401401703,"040051121000116","019011112586793",25.24,33,0.288,314.67,430.71,45.6,46.4,0.346,293849.89999997,293851.39999997,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401714,646834.00
05/29/2014 18:15,1,1.764,ACTIVE,214.5,370.88,60.03,1401401703,"040051121000068","019011112586793",22.81,39,0.241,317.48,418.03,40.0,31.1,0.193,284282.99999995,284284.2,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401716,646835.00
05/29/2014 18:15,1,1.323,ACTIVE,214.4,399.64,60.03,1401401703,"033051125000118","019011112586793",37.63,36,0.294,305.40,446.24,49.5,41.1,0.214,323068.70000005,323070.30000005,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401719,646836.00
05/29/2014 18:15,1,1.307,ACTIVE,214.6,368.75,60.03,1401401703,"033051125000150","019011112586793",37.69,37,0.327,308.13,447.73,49.0,50.7,0.337,325955.29999958,325956.8999996,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401721,646837.00
05/29/2014 18:15,1,1.670,ACTIVE,214.7,367.07,60.00,1401401703,"040051121000185","019011112586793",24.96,36,0.258,317.20,422.87,41.4,34.0,0.191,293600.00000008,293601.20000007,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401723,646838.00
05/29/2014 18:15,1,1.735,ACTIVE,214.5,403.27,60.03,1401401703,"040051121000195","019011112586793",24.72,36,0.265,319.29,426.43,42.7,33.7,0.147,296254.00000015,296255.40000015,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401725,646839.00
05/29/2014 18:15,0,1.939,ACTIVE,215.32,356.18,59.996,1401401703,"274151322000083","019011112586793",28.09,46.20,0,334.84,369.10,55.1,51.3,0.393,137273.4,137273.4,4028,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401727,646840.00
05/29/2014 18:15,0,1.959,ACTIVE,215.77,348.06,59.970,1401401703,"274151322000076","019011112586793",28.35,45.30,0,336.34,370.00,56.2,52.3,0.398,140005.3,140005.3,4006,0,0,0,L,1151911521,0,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401729,646841.00
05/29/2014 18:15,0,1.223,ACTIVE,215.54,406.67,59.975,1401401703,"274151322000094","019011112586793",37.07,47.50,0,388.34,425.91,46.4,42.9,0.323,83897.4,83897.4,4021,0,0,0,L,1151911521,0,122.91,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401731,646842.00
05/29/2014 18:15,0,1.873,ACTIVE,215.54,350.47,59.959,1401401703,"274151322000052","019011112586793",27.73,44.80,0,334.84,367.60,52.6,48.8,0.358,137454.9,137454.9,3947,0,0,0,L,1151911521,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401733,646843.00
05/29/2014 18:15,0,1.822,ACTIVE,215.54,349.26,59.975,1401401703,"274151322000085","019011112586793",27.67,47.30,0,335.74,367.90,51.1,47.4,0.349,136790.0,136790.0,3935,0,0,0,L,1151911521,0,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401734,646844.00
05/29/2014 18:15,0,1.869,ACTIVE,215.32,346.86,59.965,1401401703,"274151322000087","019011112586793",26.98,66.70,0,335.14,367.30,51.0,47.3,0.345,131642.1,131642.1,3936,0,0,0,L,1151911521,0,122.91,123.81,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401736,646845.00
05/29/2014 18:15,0,1.768,ACTIVE,215.32,351.67,59.965,1401401703,"274151322000088","019011112586793",27.53,44.30,0,334.84,366.40,49.2,45.6,0.331,132379.3,132379.3,3937,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401738,646846.00
05/29/2014 18:15,0,2.066,ACTIVE,216.00,359.48,59.959,1401401703,"274151322000095","019011112586793",28.09,47.30,0,334.84,370.90,58.8,54.8,0.393,138530.6,138530.6,3952,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401739,646847.00
05/29/2014 18:15,0,1.215,ACTIVE,216.00,409.08,59.965,1401401703,"274151322000068","019011112586793",38.23,46.20,0,385.03,425.91,47.2,43.6,0.309,81739.4,81739.4,3959,0,0,0,L,1151911521,0,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401741,646848.00
05/29/2014 18:15,0,1.811,ACTIVE,214.87,355.28,59.959,1401401703,"274151322000054","019011112586793",27.71,46.40,0,334.24,367.30,50.9,47.2,0.336,135444.6,135444.6,3907,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401401743,646849.00
05/29/2014 18:30,1,1.448,ACTIVE,214.2,358.84,60.03,1401402604,"040051121000097","019011112586793",25.34,36,0.228,314.28,440.86,36.5,37.5,0.173,310219.89999991,310225.39999991,452,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402607,646850.00
05/29/2014 18:30,1,1.534,ACTIVE,213.5,356.56,60.03,1401402604,"040051121000095","019011112586793",22.59,38,0.205,312.45,440.09,34.5,25.0,0.154,278916.69999997,278921.49999998,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402609,646851.00
05/29/2014 18:30,1,0.934,ACTIVE,213.8,397.16,60.03,1401402604,"033051125000132","019011112586793",33.52,35,0.201,315.33,443.30,31.1,30.1,0.094,253479.39999951,253483.79999951,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402611,646852.00
05/29/2014 18:30,1,0.804,ACTIVE,214.6,338.16,60.03,1401402604,"033051125000135","019011112586793",34.78,36,0.201,313.83,444.73,27.8,29.8,0.303,249486.59999988,249490.59999988,330,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402614,646853.00
05/29/2014 18:30,1,1.534,ACTIVE,213.8,371.79,60.03,1401402604,"040051121000116","019011112586793",25.05,33,0.234,310.76,438.03,38.2,37.0,0.221,293851.39999997,293856.79999997,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402616,646854.00
05/29/2014 18:30,1,1.481,ACTIVE,213.6,330.30,60.07,1401402604,"040051121000068","019011112586793",22.69,38,0.207,315.08,442.64,33.4,33.3,0.255,284284.2,284288.89999999,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402619,646855.00
05/29/2014 18:30,1,1.112,ACTIVE,214.5,327.87,60.03,1401402604,"033051125000118","019011112586793",37.69,35,0.258,317.33,440.53,41.7,41.8,0.316,323070.30000005,323076.20000005,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402621,646856.00
05/29/2014 18:30,1,1.094,ACTIVE,213.5,414.94,60.03,1401402604,"033051125000150","019011112586793",37.98,37,0.257,317.52,441.91,41.3,39.2,0.108,325956.8999996,325963.09999959,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402623,646857.00
05/29/2014 18:30,1,1.392,ACTIVE,214.3,395.33,60.03,1401402604,"040051121000185","019011112586793",24.88,35,0.206,314.81,441.65,34.4,26.7,0.081,293601.20000007,293606.20000007,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402625,646858.00
05/29/2014 18:30,1,1.468,ACTIVE,214.2,373.54,60.03,1401402604,"040051121000195","019011112586793",24.47,35,0.228,314.55,442.09,35.7,36.3,0.114,296255.40000015,296260.50000015,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402627,646859.00
05/29/2014 18:30,0,1.654,ACTIVE,214.87,353.47,60.018,1401402604,"274151322000083","019011112586793",28.01,44.50,0,333.33,367.60,46.9,43.3,0.340,137280.4,137280.4,4029,0,0,0,L,1151911521,0,122.46,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402629,646860.00
05/29/2014 18:30,0,1.660,ACTIVE,215.09,354.67,59.991,1401402604,"274151322000076","019011112586793",28.27,43.80,0,333.93,369.10,47.5,44.0,0.323,140012.3,140012.3,4007,0,0,0,L,1151911521,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402631,646861.00
05/29/2014 18:30,0,1.061,ACTIVE,215.32,394.95,59.986,1401402604,"274151322000094","019011112586793",36.60,46.40,0,335.14,427.11,39.2,35.9,0.270,83903.1,83903.1,4022,0,0,0,L,1151911521,0,122.46,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402633,646862.00
05/29/2014 18:30,0,1.584,ACTIVE,215.09,350.77,59.986,1401402604,"274151322000052","019011112586793",27.79,43.40,0,333.63,366.10,44.6,41.1,0.301,137461.5,137461.5,3948,0,0,0,L,1151911521,0,122.23,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402634,646863.00
05/29/2014 18:30,0,1.545,ACTIVE,214.87,344.15,59.975,1401402604,"274151322000085","019011112586793",27.59,46.00,0,334.54,366.10,43.1,39.7,0.292,136796.4,136796.4,3936,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402636,646864.00
05/29/2014 18:30,0,1.564,ACTIVE,214.87,346.56,59.986,1401402604,"274151322000087","019011112586793",27.27,64.30,0,333.63,366.10,43.2,39.8,0.296,131648.4,131648.4,3937,0,0,0,L,1151911521,0,122.91,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402638,646865.00
05/29/2014 18:30,0,1.479,ACTIVE,214.64,343.55,59.986,1401402604,"274151322000088","019011112586793",27.61,43.40,0,333.93,365.19,41.3,38.0,0.278,132385.4,132385.4,3938,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402640,646866.00
05/29/2014 18:30,0,1.746,ACTIVE,214.87,349.26,59.986,1401402604,"274151322000095","019011112586793",28.15,45.80,0,333.03,369.40,49.8,46.1,0.336,138537.9,138537.9,3953,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402641,646867.00
05/29/2014 18:30,0,1.074,ACTIVE,215.32,395.55,59.981,1401402604,"274151322000068","019011112586793",36.80,45.30,0,336.04,425.61,40.1,36.8,0.265,81745.2,81745.2,3960,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402643,646868.00
05/29/2014 18:30,0,1.541,ACTIVE,214.64,343.55,59.986,1401402604,"274151322000054","019011112586793",27.41,45.00,0,333.93,365.80,42.8,39.3,0.287,135450.9,135450.9,3908,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402645,646869.00
05/29/2014 18:30,1,1.366,ACTIVE,214.5,343.48,60.03,1401402659,"040051121000097","019011112586793",25.02,36,0.199,312.96,436.61,34.0,28.3,0.235,310225.39999991,310227.99999991,454,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402662,646870.00
05/29/2014 18:30,1,1.426,ACTIVE,213.4,396.30,60.03,1401402659,"040051121000095","019011112586793",22.74,38,0.254,312.77,440.30,32.2,35.3,0.058,278921.49999998,278923.79999993,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402665,646871.00
05/29/2014 18:30,1,0.877,ACTIVE,213.6,355.96,60.03,1401402659,"033051125000132","019011112586793",33.06,34,0.183,317.01,443.24,28.8,22.8,0.274,253483.79999951,253486.09999951,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402667,646872.00
05/29/2014 18:30,1,0.722,ACTIVE,213.7,325.24,60.03,1401402659,"033051125000135","019011112586793",34.95,35,0.206,315.08,441.67,25.1,22.8,0.275,249490.59999988,249492.59999988,332,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402669,646873.00
05/29/2014 18:30,1,1.405,ACTIVE,213.4,325.10,60.00,1401402659,"040051121000116","019011112586793",25.20,32,0.210,309.62,439.20,35.2,34.1,0.248,293856.79999997,293859.39999997,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402671,646874.00
05/29/2014 18:30,1,1.364,ACTIVE,214.3,336.20,60.03,1401402659,"040051121000068","019011112586793",22.52,38,0.217,315.22,442.74,30.5,22.4,0.234,284288.89999999,284291.2,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402674,646875.00
05/29/2014 18:30,1,1.000,ACTIVE,214.0,391.40,60.03,1401402659,"033051125000118","019011112586793",38.43,35,0.229,315.20,439.74,38.2,39.3,0.089,323076.20000005,323079.20000005,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402676,646876.00
05/29/2014 18:30,1,1.002,ACTIVE,213.9,343.76,60.03,1401402659,"033051125000150","019011112586793",37.83,36,0.248,315.59,444.46,37.7,39.2,0.265,325963.09999959,325966.09999959,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402678,646877.00
05/29/2014 18:30,1,1.250,ACTIVE,213.9,324.84,60.00,1401402659,"040051121000185","019011112586793",24.92,35,0.220,314.59,443.53,31.0,23.1,0.257,293606.20000007,293608.50000008,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402680,646878.00
05/29/2014 18:30,1,1.322,ACTIVE,214.0,361.17,60.03,1401402659,"040051121000195","019011112586793",24.51,34,0.184,315.78,442.97,32.2,24.7,0.175,296260.50000015,296263.00000015,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402683,646879.00
05/29/2014 18:30,0,1.502,ACTIVE,214.41,352.57,59.965,1401402659,"274151322000083","019011112586793",28.05,43.80,0,333.63,362.49,42.6,39.2,0.305,137283.8,137283.8,4030,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402684,646880.00
05/29/2014 18:30,0,1.484,ACTIVE,215.09,348.66,59.965,1401402659,"274151322000076","019011112586793",28.55,43.20,0,335.44,363.69,43.0,39.6,0.296,140015.8,140015.8,4008,0,0,0,L,1151911521,0,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402686,646881.00
05/29/2014 18:30,0,0.949,ACTIVE,215.09,397.96,59.959,1401402659,"274151322000094","019011112586793",36.84,45.50,0,379.62,419.00,35.5,32.4,0.243,83906.0,83906.0,4023,0,0,0,L,1151911521,0,122.23,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402688,646882.00
05/29/2014 18:30,0,1.424,ACTIVE,214.87,342.65,59.959,1401402659,"274151322000052","019011112586793",27.85,42.50,0,332.13,361.89,40.2,36.9,0.265,137464.7,137464.7,3949,0,0,0,L,1151911521,0,122.23,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402689,646883.00
05/29/2014 18:30,0,1.383,ACTIVE,214.64,342.65,59.965,1401402659,"274151322000085","019011112586793",27.71,45.00,0,334.84,361.59,38.8,35.5,0.261,136799.5,136799.5,3937,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402691,646884.00
05/29/2014 18:30,0,1.412,ACTIVE,214.87,351.07,59.981,1401402659,"274151322000087","019011112586793",27.17,63.00,0,333.93,361.29,38.9,35.6,0.261,131651.6,131651.6,3938,0,0,0,L,1151911521,0,122.68,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402693,646885.00
05/29/2014 18:30,0,1.326,ACTIVE,214.64,342.65,59.970,1401402659,"274151322000088","019011112586793",27.49,42.50,0,334.24,360.99,36.9,33.7,0.247,132388.4,132388.4,3939,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402695,646886.00
05/29/2014 18:30,0,1.557,ACTIVE,214.64,349.86,59.965,1401402659,"274151322000095","019011112586793",28.27,44.80,0,334.24,364.29,44.6,41.1,0.301,138541.6,138541.6,3954,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402696,646887.00
05/29/2014 18:30,0,0.949,ACTIVE,215.77,398.26,59.970,1401402659,"274151322000068","019011112586793",37.21,44.80,0,383.53,421.40,35.7,32.5,0.234,81748.1,81748.1,3961,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402698,646888.00
05/29/2014 18:30,0,1.365,ACTIVE,214.41,349.86,59.965,1401402659,"274151322000054","019011112586793",27.57,44.00,0,333.93,361.59,38.2,34.9,0.261,135454.1,135454.1,3909,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402700,646889.00
05/29/2014 18:30,1,1.268,ACTIVE,214.1,379.68,60.00,1401402654,"040051121000097","019011112586793",25.43,36,0.184,313.65,443.61,32.1,29.1,0.111,310227.99999991,310228.99999991,456,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402657,646890.00
05/29/2014 18:30,1,1.353,ACTIVE,214.2,328.08,60.03,1401402654,"040051121000095","019011112586793",22.71,38,0.247,311.98,439.87,30.5,17.6,0.312,278923.79999993,278924.69999997,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402659,646891.00
05/29/2014 18:30,1,0.831,ACTIVE,213.9,398.79,60.00,1401402654,"033051125000132","019011112586793",33.03,34,0.170,316.03,437.83,27.3,22.3,0.115,253486.09999951,253486.79999951,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402662,646892.00
05/29/2014 18:30,1,0.674,ACTIVE,214.2,412.64,60.03,1401402654,"033051125000135","019011112586793",35.16,35,0.148,314.16,436.16,23.6,11.5,0.013,249492.59999988,249493.19999984,334,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402664,646893.00
05/29/2014 18:30,1,1.345,ACTIVE,213.7,358.46,60.03,1401402654,"040051121000116","019011112586793",24.98,32,0.196,309.50,441.60,33.4,25.3,0.151,293859.39999997,293860.39999997,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402666,646894.00
05/29/2014 18:30,1,1.270,ACTIVE,213.8,377.09,60.00,1401402654,"040051121000068","019011112586793",22.83,38,0.255,317.80,442.33,28.8,33.2,0.094,284291.2,284292.09999998,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402668,646895.00
05/29/2014 18:30,1,0.960,ACTIVE,213.6,367.29,60.03,1401402654,"033051125000118","019011112586793",37.84,35,0.221,315.60,408.17,36.1,37.1,0.134,323079.20000005,323080.40000005,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402671,646896.00
05/29/2014 18:30,1,0.951,ACTIVE,214.0,358.76,60.00,1401402654,"033051125000150","019011112586793",37.83,36,0.235,315.46,408.82,35.8,37.1,0.168,325966.09999959,325967.19999961,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402673,646897.00
05/29/2014 18:30,1,1.203,ACTIVE,214.0,377.53,60.00,1401402654,"040051121000185","019011112586793",24.48,35,0.202,318.03,443.27,29.3,26.2,0.257,293608.50000008,293609.40000006,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402675,646898.00
05/29/2014 18:30,1,1.268,ACTIVE,214.1,395.02,60.00,1401402654,"040051121000195","019011112586793",24.33,34,0.225,318.92,443.27,30.7,24.2,0.100,296263.00000015,296263.90000015,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402677,646899.00
05/29/2014 18:30,0,1.441,ACTIVE,214.41,348.06,59.959,1401402654,"274151322000083","019011112586793",27.93,43.40,0,333.63,359.48,40.8,37.4,0.292,137285.1,137285.1,4031,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402679,646900.00
05/29/2014 18:30,0,1.428,ACTIVE,214.87,343.85,59.975,1401402654,"274151322000076","019011112586793",28.47,42.80,0,335.14,360.38,41.1,37.8,0.287,140017.1,140017.1,4009,0,0,0,L,1151911521,0,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402681,646901.00
05/29/2014 18:30,0,0.906,ACTIVE,214.64,397.96,59.949,1401402654,"274151322000094","019011112586793",37.03,45.30,0,380.22,417.19,33.9,30.8,0.230,83907.0,83907.0,4024,0,0,0,L,1151911521,0,122.46,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402683,646902.00
05/29/2014 18:30,0,1.377,ACTIVE,214.41,343.25,59.975,1401402654,"274151322000052","019011112586793",27.65,42.30,0,333.63,358.88,38.6,35.3,0.261,137465.9,137465.9,3950,0,0,0,L,1151911521,0,122.01,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402685,646903.00
05/29/2014 18:30,0,1.326,ACTIVE,214.64,348.96,59.981,1401402654,"274151322000085","019011112586793",27.73,44.80,0,335.44,358.58,37.2,34.0,0.247,136800.6,136800.6,3938,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402687,646904.00
05/29/2014 18:30,0,1.367,ACTIVE,214.64,341.45,59.981,1401402654,"274151322000087","019011112586793",27.04,62.50,0,333.93,358.28,37.4,34.2,0.243,131652.7,131652.7,3939,0,0,0,L,1151911521,0,122.68,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402688,646905.00
05/29/2014 18:30,0,1.277,ACTIVE,214.19,348.96,59.981,1401402654,"274151322000088","019011112586793",27.49,42.00,0,334.24,357.38,35.5,32.4,0.239,132389.5,132389.5,3940,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402690,646906.00
05/29/2014 18:30,0,1.504,ACTIVE,214.87,348.36,59.981,1401402654,"274151322000095","019011112586793",28.29,44.30,0,333.63,360.99,43.1,39.7,0.287,138542.9,138542.9,3955,0,0,0,L,1151911521,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402692,646907.00
05/29/2014 18:30,0,0.924,ACTIVE,215.32,397.35,59.986,1401402654,"274151322000068","019011112586793",36.90,44.30,0,383.83,415.39,34.6,31.5,0.230,81749.2,81749.2,3962,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402693,646908.00
05/29/2014 18:30,0,1.314,ACTIVE,214.41,347.46,59.949,1401402654,"274151322000054","019011112586793",27.65,43.80,0,333.93,358.28,36.8,33.6,0.252,135455.2,135455.2,3910,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402695,646909.00
05/29/2014 18:31,1,1.209,ACTIVE,214.0,402.82,60.03,1401402660,"040051121000097","019011112586793",25.43,35,0.229,317.52,443.90,30.6,32.4,0.034,310228.99999991,310229.99999991,458,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402663,646910.00
05/29/2014 18:31,1,1.301,ACTIVE,213.4,401.75,60.03,1401402660,"040051121000095","019011112586793",22.47,37,0.209,310.51,434.11,29.1,24.1,0.030,278924.69999997,278925.49999998,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402665,646911.00
05/29/2014 18:31,1,0.781,ACTIVE,213.8,366.83,60.03,1401402660,"033051125000132","019011112586793",33.27,33,0.222,315.54,432.95,25.8,30.2,0.094,253486.79999951,253487.69999951,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402667,646912.00
05/29/2014 18:31,1,0.630,ACTIVE,214.4,326.25,60.03,1401402660,"033051125000135","019011112586793",35.07,35,0.137,315.94,441.27,22.0,17.3,0.243,249493.19999984,249493.89999983,336,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402670,646913.00
05/29/2014 18:31,1,1.267,ACTIVE,213.9,324.56,60.03,1401402660,"040051121000116","019011112586793",25.03,32,0.200,313.35,441.76,31.5,24.1,0.259,293860.39999997,293861.49999997,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402672,646914.00
05/29/2014 18:31,1,1.222,ACTIVE,213.8,327.38,60.03,1401402660,"040051121000068","019011112586793",22.41,37,0.169,317.19,438.28,27.2,23.8,0.294,284292.09999998,284292.89999999,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402674,646915.00
05/29/2014 18:31,1,0.903,ACTIVE,214.1,348.91,60.03,1401402660,"033051125000118","019011112586793",38.05,34,0.209,314.38,435.19,34.2,30.7,0.235,323080.40000005,323081.50000005,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402676,646916.00
05/29/2014 18:31,1,0.893,ACTIVE,214.0,397.26,60.00,1401402660,"033051125000150","019011112586793",37.98,35,0.199,315.51,438.68,33.7,26.5,0.083,325967.19999961,325968.29999957,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402679,646917.00
05/29/2014 18:31,1,1.119,ACTIVE,214.1,386.23,60.03,1401402660,"040051121000185","019011112586793",24.73,34,0.214,315.99,439.80,27.5,25.6,0.060,293609.40000006,293610.3000001,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402682,646918.00
05/29/2014 18:31,1,1.195,ACTIVE,213.3,393.97,60.03,1401402660,"040051121000195","019011112586793",24.16,34,0.185,318.67,443.16,28.7,14.1,0.147,296263.90000015,296264.90000015,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402684,646919.00
05/29/2014 18:31,0,1.346,ACTIVE,214.41,348.96,59.970,1401402660,"274151322000083","019011112586793",28.19,43.20,0,333.63,359.18,38.5,35.2,0.274,137286.4,137286.4,4032,0,0,0,L,1151911521,0,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402685,646920.00
05/29/2014 18:31,0,1.336,ACTIVE,215.09,342.35,59.975,1401402660,"274151322000076","019011112586793",28.59,42.30,0,335.14,359.78,38.7,35.4,0.270,140018.4,140018.4,4010,0,0,0,L,1151911521,0,122.46,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402687,646921.00
05/29/2014 18:31,0,0.865,ACTIVE,214.64,393.15,59.970,1401402660,"274151322000094","019011112586793",36.14,44.80,0,333.03,414.19,31.6,28.5,0.221,83908.1,83908.1,4025,0,0,0,L,1151911521,0,122.23,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402689,646922.00
05/29/2014 18:31,0,1.299,ACTIVE,214.64,347.46,59.975,1401402660,"274151322000052","019011112586793",27.71,41.80,0,333.33,357.98,36.5,33.3,0.243,137467.2,137467.2,3951,0,0,0,L,1151911521,0,122.01,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402691,646923.00
05/29/2014 18:31,0,1.250,ACTIVE,214.87,348.96,59.954,1401402660,"274151322000085","019011112586793",27.75,44.30,0,335.14,357.38,35.1,32.0,0.234,136801.8,136801.8,3939,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402692,646924.00
05/29/2014 18:31,0,1.293,ACTIVE,214.41,342.05,59.991,1401402660,"274151322000087","019011112586793",27.06,62.00,0,333.63,357.38,35.4,32.3,0.239,131653.9,131653.9,3940,0,0,0,L,1151911521,0,122.46,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402694,646925.00
05/29/2014 18:31,0,1.207,ACTIVE,213.96,348.66,59.986,1401402660,"274151322000088","019011112586793",27.43,41.80,0,333.93,356.48,33.6,30.5,0.221,132390.6,132390.6,3941,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402696,646926.00
05/29/2014 18:31,0,1.426,ACTIVE,214.64,352.57,59.949,1401402660,"274151322000095","019011112586793",28.21,44.00,0,333.33,360.08,40.7,37.3,0.270,138544.3,138544.3,3956,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402697,646927.00
05/29/2014 18:31,0,0.887,ACTIVE,215.09,390.74,59.991,1401402660,"274151322000068","019011112586793",36.44,44.00,0,384.73,418.39,32.8,29.8,0.221,81750.3,81750.3,3963,0,0,0,L,1151911521,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402699,646928.00
05/29/2014 18:31,0,1.250,ACTIVE,214.64,349.56,59.975,1401402660,"274151322000054","019011112586793",27.59,43.40,0,333.33,357.08,35.0,31.8,0.221,135456.4,135456.4,3911,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402701,646929.00
05/29/2014 18:30,1,1.194,ACTIVE,213.9,396.16,60.00,1401402659,"040051121000097","019011112586793",24.98,35,0.188,317.11,443.62,29.6,21.4,0.191,310229.99999991,310230.89999991,460,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402662,646930.00
05/29/2014 18:30,1,1.270,ACTIVE,214.1,373.98,60.00,1401402659,"040051121000095","019011112586793",22.44,37,0.190,310.45,434.36,28.3,14.6,0.225,278925.49999998,278926.39999996,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402664,646931.00
05/29/2014 18:30,1,0.759,ACTIVE,213.7,323.76,60.00,1401402659,"033051125000132","019011112586793",33.30,33,0.155,313.92,435.85,25.1,30.8,0.267,253487.69999951,253488.39999951,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402666,646932.00
05/29/2014 18:30,1,0.604,ACTIVE,214.4,391.66,60.03,1401402659,"033051125000135","019011112586793",35.23,34,0.182,316.60,442.26,21.1,21.2,0.017,249493.89999983,249494.59999988,338,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402669,646933.00
05/29/2014 18:30,1,1.238,ACTIVE,213.6,413.61,60.03,1401402659,"040051121000116","019011112586793",25.02,32,0.187,313.15,441.48,30.8,25.6,0.033,293861.49999997,293862.29999997,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402671,646934.00
05/29/2014 18:30,1,1.196,ACTIVE,213.6,385.24,60.03,1401402659,"040051121000068","019011112586793",22.26,37,0.161,315.44,429.87,26.5,15.0,0.135,284292.89999999,284293.79999997,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402673,646935.00
05/29/2014 18:30,1,0.883,ACTIVE,213.6,387.20,60.03,1401402659,"033051125000118","019011112586793",37.99,34,0.197,315.21,437.08,33.4,26.9,0.105,323081.50000005,323082.50000005,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402675,646936.00
05/29/2014 18:30,1,0.871,ACTIVE,213.2,362.29,60.03,1401402659,"033051125000150","019011112586793",37.96,35,0.214,315.06,443.25,32.9,27.4,0.193,325968.29999957,325969.29999957,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402678,646937.00
05/29/2014 18:30,1,1.085,ACTIVE,214.0,374.62,60.03,1401402659,"040051121000185","019011112586793",24.73,34,0.200,315.41,431.09,26.7,22.3,0.076,293610.3000001,293611.10000005,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402680,646938.00
05/29/2014 18:30,1,1.158,ACTIVE,213.8,362.17,60.00,1401402659,"040051121000195","019011112586793",24.29,34,0.251,316.49,439.22,28.0,32.8,0.139,296264.90000015,296265.70000015,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402682,646939.00
05/29/2014 18:30,0,1.334,ACTIVE,214.64,341.45,59.981,1401402659,"274151322000083","019011112586793",27.75,42.80,0,333.33,357.98,37.5,34.3,0.256,137287.6,137287.6,4033,0,0,0,L,1151911521,0,122.23,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402684,646940.00
05/29/2014 18:30,0,1.309,ACTIVE,215.09,348.96,59.986,1401402659,"274151322000076","019011112586793",28.37,42.00,0,335.14,358.28,37.5,34.3,0.252,140019.6,140019.6,4011,0,0,0,L,1151911521,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402686,646941.00
05/29/2014 18:30,0,0.818,ACTIVE,215.32,402.16,59.975,1401402659,"274151322000094","019011112586793",37.15,44.50,0,380.82,423.20,30.6,27.6,0.208,83909.1,83909.1,4026,0,0,0,L,1151911521,0,122.46,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402688,646942.00
05/29/2014 18:30,0,1.258,ACTIVE,215.09,348.06,59.981,1401402659,"274151322000052","019011112586793",27.79,41.50,0,333.63,357.08,35.4,32.3,0.225,137468.3,137468.3,3952,0,0,0,L,1151911521,0,122.23,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402689,646943.00
05/29/2014 18:30,0,1.217,ACTIVE,215.09,342.05,59.949,1401402659,"274151322000085","019011112586793",27.61,44.00,0,334.84,356.48,34.1,31.0,0.230,136802.9,136802.9,3940,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402691,646944.00
05/29/2014 18:30,0,1.244,ACTIVE,214.87,349.86,59.975,1401402659,"274151322000087","019011112586793",27.31,61.30,0,333.93,356.48,34.4,31.3,0.230,131655.0,131655.0,3941,0,0,0,L,1151911521,0,122.68,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402693,646945.00
05/29/2014 18:30,0,1.162,ACTIVE,214.41,348.36,59.975,1401402659,"274151322000088","019011112586793",27.59,41.50,0,333.93,355.58,32.5,29.5,0.212,132391.7,132391.7,3942,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402694,646946.00
05/29/2014 18:30,0,1.381,ACTIVE,214.64,349.86,59.986,1401402659,"274151322000095","019011112586793",28.21,43.60,0,333.93,359.18,39.4,36.1,0.247,138545.6,138545.6,3957,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402696,646947.00
05/29/2014 18:30,0,0.850,ACTIVE,215.09,399.16,59.975,1401402659,"274151322000068","019011112586793",37.09,43.80,0,333.03,417.49,31.8,28.8,0.208,81751.3,81751.3,3964,0,0,0,L,1151911521,0,122.68,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402698,646948.00
05/29/2014 18:30,0,1.201,ACTIVE,214.41,342.65,59.970,1401402659,"274151322000054","019011112586793",27.75,43.20,0,333.93,356.48,33.8,30.7,0.225,135457.5,135457.5,3912,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402700,646949.00
05/29/2014 18:30,1,1.122,ACTIVE,212.7,395.05,60.03,1401402658,"040051121000097","019011112586793",25.01,35,0.176,315.61,442.70,27.9,15.3,0.131,310230.89999991,310232.59999991,462,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402661,646950.00
05/29/2014 18:30,1,1.197,ACTIVE,213.7,404.37,60.03,1401402658,"040051121000095","019011112586793",22.48,37,0.150,310.60,433.25,26.7,18.0,0.073,278926.39999996,278927.79999994,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402663,646951.00
05/29/2014 18:30,1,0.711,ACTIVE,214.3,377.66,60.03,1401402658,"033051125000132","019011112586793",33.37,33,0.167,315.04,440.15,23.6,25.0,0.049,253488.39999951,253489.79999951,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402666,646952.00
05/29/2014 18:30,1,0.549,ACTIVE,214.1,328.43,60.03,1401402658,"033051125000135","019011112586793",35.48,34,0.172,316.57,442.10,19.4,23.6,0.272,249494.59999988,249495.79999987,340,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402668,646953.00
05/29/2014 18:30,1,1.171,ACTIVE,213.3,332.63,60.03,1401402658,"040051121000116","019011112586793",24.97,32,0.233,312.93,439.58,29.1,25.5,0.304,293862.29999997,293863.89999997,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402670,646954.00
05/29/2014 18:30,1,1.119,ACTIVE,213.7,364.31,60.03,1401402658,"040051121000068","019011112586793",22.44,37,0.207,315.26,435.20,25.0,27.8,0.089,284293.79999997,284295.20000001,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402672,646955.00
05/29/2014 18:30,1,0.828,ACTIVE,214.0,384.49,60.03,1401402658,"033051125000118","019011112586793",38.16,34,0.237,317.93,443.21,31.4,31.2,0.109,323082.50000005,323084.40000005,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402675,646956.00
05/29/2014 18:30,1,0.830,ACTIVE,213.5,324.11,60.03,1401402658,"033051125000150","019011112586793",37.55,34,0.221,319.82,444.36,31.0,27.5,0.258,325969.29999957,325971.19999961,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402677,646957.00
05/29/2014 18:30,1,1.013,ACTIVE,213.9,385.90,60.07,1401402658,"040051121000185","019011112586793",24.71,34,0.145,315.71,438.06,24.9,15.1,0.110,293611.10000005,293612.60000005,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402679,646958.00
05/29/2014 18:30,1,1.078,ACTIVE,214.1,417.59,60.03,1401402658,"040051121000195","019011112586793",24.53,33,0.158,314.80,437.40,26.3,15.8,0.016,296265.70000015,296267.20000015,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402681,646959.00
05/29/2014 18:30,0,1.246,ACTIVE,214.41,342.05,59.991,1401402658,"274151322000083","019011112586793",28.09,42.30,0,333.63,357.68,35.5,32.3,0.243,137289.8,137289.8,4034,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402683,646960.00
05/29/2014 18:30,0,1.229,ACTIVE,215.54,349.26,59.986,1401402658,"274151322000076","019011112586793",28.51,41.30,0,335.44,357.68,35.4,32.3,0.247,140021.9,140021.9,4012,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402685,646961.00
05/29/2014 18:30,0,0.754,ACTIVE,214.87,407.57,59.981,1401402658,"274151322000094","019011112586793",37.79,44.00,0,384.13,425.01,28.9,26.0,0.194,83910.9,83910.9,4027,0,0,0,L,1151911521,0,122.46,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402686,646962.00
05/29/2014 18:30,0,1.188,ACTIVE,214.87,347.46,59.986,1401402658,"274151322000052","019011112586793",27.85,40.80,0,333.63,356.78,33.5,30.4,0.225,137470.4,137470.4,3953,0,0,0,L,1151911521,0,122.23,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402688,646963.00
05/29/2014 18:30,0,1.148,ACTIVE,214.87,343.55,59.981,1401402658,"274151322000085","019011112586793",27.67,43.40,0,334.84,355.88,32.2,29.2,0.212,136804.9,136804.9,3941,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402690,646964.00
05/29/2014 18:30,0,1.189,ACTIVE,214.41,348.66,59.986,1401402658,"274151322000087","019011112586793",27.15,60.30,0,333.93,356.18,32.7,29.6,0.212,131657.1,131657.1,3942,0,0,0,L,1151911521,0,122.68,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402691,646965.00
05/29/2014 18:30,0,1.104,ACTIVE,214.19,341.75,59.975,1401402658,"274151322000088","019011112586793",27.51,40.80,0,334.24,355.28,30.7,27.7,0.203,132393.6,132393.6,3943,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402693,646966.00
05/29/2014 18:30,0,1.312,ACTIVE,214.41,342.35,59.996,1401402658,"274151322000095","019011112586793",28.25,43.00,0,334.54,358.58,37.5,34.3,0.256,138548.0,138548.0,3958,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402695,646967.00
05/29/2014 18:30,0,0.809,ACTIVE,215.32,395.25,59.986,1401402658,"274151322000068","019011112586793",36.86,43.20,0,382.03,415.99,30.3,27.3,0.194,81753.2,81753.2,3965,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402696,646968.00
05/29/2014 18:30,0,1.156,ACTIVE,214.41,344.45,59.981,1401402658,"274151322000054","019011112586793",27.43,42.50,0,333.63,355.58,32.1,29.0,0.212,135459.5,135459.5,3913,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402698,646969.00
05/29/2014 18:30,1,1.079,ACTIVE,214.1,384.06,60.07,1401402659,"040051121000097","019011112586793",24.98,35,0.171,313.98,438.26,26.8,24.1,0.210,310232.59999991,310233.49999991,464,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402661,646970.00
05/29/2014 18:30,1,1.148,ACTIVE,214.0,396.96,60.03,1401402659,"040051121000095","019011112586793",22.53,36,0.139,310.58,435.28,25.7,21.6,0.018,278927.79999994,278928.39999996,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402663,646971.00
05/29/2014 18:30,1,0.680,ACTIVE,214.4,363.66,60.03,1401402659,"033051125000132","019011112586793",33.51,32,0.191,316.03,436.70,22.6,28.0,0.071,253489.79999951,253490.49999951,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402666,646972.00
05/29/2014 18:30,1,0.524,ACTIVE,214.4,361.14,60.03,1401402659,"033051125000135","019011112586793",35.22,34,0.146,315.17,434.49,18.3,13.9,0.062,249495.79999987,249496.19999985,342,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402668,646973.00
05/29/2014 18:30,1,1.136,ACTIVE,213.8,354.20,60.03,1401402659,"040051121000116","019011112586793",24.79,32,0.226,311.98,436.97,28.0,21.5,0.150,293863.89999997,293864.79999997,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402670,646974.00
