ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2014 18:30,1,1.083,ACTIVE,213.6,338.24,60.03,1401402659,"040051121000068","019011112586793",22.26,36,0.207,315.37,438.32,23.9,19.2,0.195,284295.20000001,284295.9,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402672,646975.00
05/29/2014 18:30,1,0.802,ACTIVE,213.6,410.16,60.07,1401402659,"033051125000118","019011112586793",37.91,33,0.235,316.47,442.97,30.2,31.1,0.025,323084.40000005,323085.30000005,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402675,646976.00
05/29/2014 18:30,1,0.795,ACTIVE,213.7,334.79,60.03,1401402659,"033051125000150","019011112586793",37.65,34,0.243,320.18,444.27,29.8,37.4,0.311,325971.19999961,325972.19999961,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402677,646977.00
05/29/2014 18:30,1,0.971,ACTIVE,214.1,376.81,60.03,1401402659,"040051121000185","019011112586793",24.65,34,0.178,315.76,439.56,23.8,19.5,0.044,293612.60000005,293613.20000007,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402679,646978.00
05/29/2014 18:30,1,1.046,ACTIVE,213.7,415.13,60.03,1401402659,"040051121000195","019011112586793",24.19,33,0.159,316.45,428.04,25.2,17.8,0.014,296267.20000015,296268.00000015,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402681,646979.00
05/29/2014 18:30,0,1.215,ACTIVE,214.41,344.15,59.975,1401402659,"274151322000083","019011112586793",27.75,41.80,0,333.03,356.48,34.1,31.0,0.243,137290.9,137290.9,4035,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402683,646980.00
05/29/2014 18:30,0,1.172,ACTIVE,214.64,341.75,59.975,1401402659,"274151322000076","019011112586793",28.65,41.00,0,335.44,356.48,34.0,30.9,0.230,140022.9,140022.9,4013,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402685,646981.00
05/29/2014 18:30,0,0.758,ACTIVE,214.87,389.24,59.965,1401402659,"274151322000094","019011112586793",36.30,43.60,0,378.72,412.08,27.7,24.8,0.190,83911.8,83911.8,4028,0,0,0,L,1151911521,0,122.46,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402687,646982.00
05/29/2014 18:30,0,1.141,ACTIVE,214.19,342.65,59.965,1401402659,"274151322000052","019011112586793",27.81,40.60,0,333.63,355.58,32.1,29.1,0.221,137471.4,137471.4,3954,0,0,0,L,1151911521,0,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402688,646983.00
05/29/2014 18:30,0,1.100,ACTIVE,214.64,347.16,59.944,1401402659,"274151322000085","019011112586793",27.63,43.00,0,334.84,355.28,30.8,27.8,0.199,136805.9,136805.9,3942,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402690,646984.00
05/29/2014 18:30,0,1.139,ACTIVE,214.41,342.35,59.975,1401402659,"274151322000087","019011112586793",27.15,59.80,0,333.93,355.58,31.3,28.3,0.203,131658.1,131658.1,3943,0,0,0,L,1151911521,0,122.68,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403681,646985.00
05/29/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1401402659,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,132393.6,132393.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403681,646986.00
05/29/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1401402659,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,138548.0,138548.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403681,646987.00
05/29/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1401402659,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,81753.2,81753.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403681,646988.00
05/29/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1401402659,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,135459.5,135459.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403681,646989.00
05/29/2014 18:48,0,1.057,ACTIVE,213.74,340.55,59.970,1401403686,"274151322000088","019011112586793",27.37,40.60,0,334.24,354.37,29.3,26.4,0.194,132394.6,132394.6,3944,0,0,0,L,1151911521,1,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403688,646990.00
05/29/2014 18:48,0,1.250,ACTIVE,214.41,348.36,59.970,1401403686,"274151322000095","019011112586793",28.27,42.80,0,334.24,357.68,35.8,32.7,0.243,138549.2,138549.2,3959,0,0,0,L,1151911521,1,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403690,646991.00
05/29/2014 18:48,0,0.771,ACTIVE,215.32,396.45,59.981,1401403686,"274151322000068","019011112586793",36.72,43.00,0,379.62,428.91,28.6,25.7,0.186,81754.1,81754.1,3966,0,0,0,L,1151911521,1,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403692,646992.00
05/29/2014 18:48,0,1.098,ACTIVE,214.19,341.45,59.970,1401403686,"274151322000054","019011112586793",27.57,42.30,0,333.63,354.97,30.6,27.7,0.186,135460.5,135460.5,3914,0,0,0,L,1151911521,1,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403694,646993.00
05/29/2014 18:48,1,1.056,ACTIVE,213.4,387.42,60.03,1401403686,"040051121000097","019011112586793",25.25,34,0.162,314.23,430.04,26.5,13.0,0.135,310233.49999991,310233.69999991,466,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403696,646994.00
05/29/2014 18:48,1,1.120,ACTIVE,213.4,354.82,60.00,1401403686,"040051121000095","019011112586793",22.81,36,0.198,312.32,429.72,25.4,28.0,0.089,278928.39999996,278928.69999997,177,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403699,646995.00
05/29/2014 18:48,1,0.669,ACTIVE,213.6,325.44,60.00,1401403686,"033051125000132","019011112586793",33.61,32,0.172,315.89,439.37,22.3,18.3,0.239,253490.49999951,253490.69999951,241,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403701,646996.00
05/29/2014 18:48,1,0.511,ACTIVE,214.3,337.42,60.00,1401403686,"033051125000135","019011112586793",35.47,34,0.162,315.27,437.74,18.0,22.6,0.180,249496.19999985,249496.39999984,344,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403703,646997.00
05/29/2014 18:48,1,1.101,ACTIVE,213.9,390.95,60.00,1401403686,"040051121000116","019011112586793",25.25,32,0.176,311.22,427.20,27.6,30.5,0.040,293864.79999997,293865.09999997,178,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403705,646998.00
05/29/2014 18:48,1,1.064,ACTIVE,214.3,325.93,60.00,1401403686,"040051121000068","019011112586793",22.32,36,0.145,316.10,435.26,23.6,18.1,0.244,284295.9,284296.09999999,177,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403707,646999.00
05/29/2014 18:48,1,0.797,ACTIVE,213.8,334.37,60.00,1401403686,"033051125000118","019011112586793",37.61,33,0.199,320.00,442.92,29.8,15.2,0.329,323085.30000005,323085.70000005,265,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403710,647000.00
05/29/2014 18:48,1,0.790,ACTIVE,213.8,390.58,60.00,1401403686,"033051125000150","019011112586793",37.39,34,0.189,318.17,443.86,29.4,27.4,0.254,325972.19999961,325972.49999962,270,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403712,647001.00
05/29/2014 18:48,1,0.950,ACTIVE,214.2,370.87,60.03,1401403686,"040051121000185","019011112586793",24.75,34,0.173,317.01,435.92,23.4,26.4,0.057,293613.20000007,293613.50000008,176,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403714,647002.00
05/29/2014 18:48,1,1.031,ACTIVE,213.9,415.64,60.00,1401403686,"040051121000195","019011112586793",24.17,33,0.155,315.27,440.87,24.8,23.0,0.014,296268.00000015,296268.30000015,203,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403717,647003.00
05/29/2014 18:48,0,1.184,ACTIVE,214.41,347.16,59.965,1401403686,"274151322000083","019011112586793",28.09,41.80,0,333.63,355.58,33.6,30.5,0.239,137291.3,137291.3,4036,0,0,0,L,1151911521,1,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403718,647004.00
05/29/2014 18:48,0,1.164,ACTIVE,215.09,342.65,59.944,1401403686,"274151322000076","019011112586793",28.33,40.80,0,333.93,354.97,33.4,30.3,0.221,140023.3,140023.3,4014,0,0,0,L,1151911521,1,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403720,647005.00
05/29/2014 18:48,0,0.744,ACTIVE,214.19,393.45,59.954,1401403686,"274151322000094","019011112586793",36.36,43.60,0,332.43,410.58,27.5,24.6,0.190,83912.1,83912.1,4029,0,0,0,L,1151911521,1,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403722,647006.00
05/29/2014 18:48,0,1.125,ACTIVE,214.19,345.36,59.959,1401403686,"274151322000052","019011112586793",27.75,40.40,0,333.33,354.67,31.6,28.6,0.212,137471.8,137471.8,3955,0,0,0,L,1151911521,1,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403724,647007.00
05/29/2014 18:48,0,1.088,ACTIVE,214.64,342.05,59.938,1401403686,"274151322000085","019011112586793",27.43,43.00,0,335.14,354.37,30.2,27.2,0.199,136806.3,136806.3,3943,0,0,0,L,1151911521,1,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403725,647008.00
05/29/2014 18:48,0,1.105,ACTIVE,214.41,341.15,59.970,1401403686,"274151322000087","019011112586793",27.45,59.80,0,334.24,354.67,30.7,27.7,0.199,131658.4,131658.4,3944,0,0,0,L,1151911521,1,122.68,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401403727,647009.00
05/29/2014 18:30,1,0.949,ACTIVE,212.8,363.08,60.03,1401402659,"040051121000097","019011112586793",25.32,34,0.201,314.35,440.55,23.9,28.9,0.074,310233.69999991,310234.99999991,468,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402662,647010.00
05/29/2014 18:30,1,1.031,ACTIVE,212.6,356.73,60.00,1401402659,"040051121000095","019011112586793",22.48,36,0.172,309.61,438.18,23.0,25.2,0.090,278928.69999997,278929.79999993,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402664,647011.00
05/29/2014 18:30,1,0.604,ACTIVE,213.4,410.80,60.00,1401402659,"033051125000132","019011112586793",33.28,32,0.157,316.81,441.33,20.0,13.8,0.007,253490.69999951,253491.59999951,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402667,647012.00
05/29/2014 18:30,1,0.452,ACTIVE,213.5,415.55,60.00,1401402659,"033051125000135","019011112586793",35.51,33,0.162,315.33,441.54,15.9,16.3,0.001,249496.39999984,249497.09999989,346,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402669,647013.00
05/29/2014 18:30,1,1.009,ACTIVE,212.5,351.94,60.00,1401402659,"040051121000116","019011112586793",24.82,31,0.179,310.29,438.84,24.9,29.0,0.105,293865.09999997,293866.29999997,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402671,647014.00
05/29/2014 18:30,1,0.948,ACTIVE,213.5,402.99,60.03,1401402659,"040051121000068","019011112586793",22.41,36,0.157,315.56,440.74,21.1,13.2,0.012,284296.09999999,284297.20000001,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402673,647015.00
05/29/2014 18:30,1,0.713,ACTIVE,213.1,425.38,60.00,1401402659,"033051125000118","019011112586793",37.72,33,0.169,314.80,442.51,26.7,17.0,0.038,323085.70000005,323087.10000005,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402676,647016.00
05/29/2014 18:30,1,0.708,ACTIVE,213.0,376.58,60.03,1401402659,"033051125000150","019011112586793",37.37,34,0.163,315.94,443.28,26.3,13.9,0.235,325972.49999962,325973.8999996,272,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402678,647017.00
05/29/2014 18:30,1,0.854,ACTIVE,213.2,425.69,60.03,1401402659,"040051121000185","019011112586793",24.52,33,0.158,314.39,441.55,20.8,17.0,0.003,293613.50000008,293614.50000008,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402680,647018.00
05/29/2014 18:30,1,0.910,ACTIVE,213.4,400.08,60.00,1401402659,"040051121000195","019011112586793",24.35,33,0.170,315.74,441.12,22.0,22.9,0.014,296268.30000015,296269.30000015,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402682,647019.00
05/29/2014 18:30,0,1.076,ACTIVE,214.19,341.75,59.944,1401402659,"274151322000083","019011112586793",27.83,41.00,0,333.33,355.28,30.4,27.4,0.212,137292.9,137292.9,4037,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402684,647020.00
05/29/2014 18:30,0,1.035,ACTIVE,214.87,344.15,59.970,1401402659,"274151322000076","019011112586793",28.51,40.40,0,335.14,355.28,29.9,27.0,0.203,140024.9,140024.9,4015,0,0,0,L,1151911521,0,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402686,647021.00
05/29/2014 18:30,0,0.658,ACTIVE,214.41,398.86,59.975,1401402659,"274151322000094","019011112586793",36.98,43.00,0,380.22,417.49,24.6,21.8,0.159,83913.4,83913.4,4030,0,0,0,L,1151911521,0,122.01,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402687,647022.00
05/29/2014 18:30,0,1.020,ACTIVE,213.96,345.06,59.975,1401402659,"274151322000052","019011112586793",27.59,40.00,0,333.63,354.37,28.5,25.6,0.181,137473.3,137473.3,3956,0,0,0,L,1151911521,0,121.78,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402689,647023.00
05/29/2014 18:30,0,0.973,ACTIVE,214.64,344.45,59.970,1401402659,"274151322000085","019011112586793",27.65,42.30,0,334.84,354.07,27.3,24.4,0.181,136807.7,136807.7,3944,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402691,647024.00
05/29/2014 18:30,0,1.018,ACTIVE,214.19,344.15,59.965,1401402659,"274151322000087","019011112586793",26.88,58.80,0,333.33,354.67,27.6,24.8,0.181,131659.9,131659.9,3945,0,0,0,L,1151911521,0,122.46,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402693,647025.00
05/29/2014 18:30,0,0.934,ACTIVE,214.19,344.15,59.944,1401402659,"274151322000088","019011112586793",27.43,39.80,0,333.63,353.17,25.9,23.1,0.168,132396.2,132396.2,3945,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402695,647026.00
05/29/2014 18:30,0,1.105,ACTIVE,214.41,342.05,59.970,1401402659,"274151322000095","019011112586793",28.23,41.80,0,333.93,356.18,31.6,28.6,0.203,138551.2,138551.2,3960,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402696,647027.00
05/29/2014 18:30,0,0.688,ACTIVE,214.64,397.66,59.965,1401402659,"274151322000068","019011112586793",36.76,42.30,0,332.43,425.31,25.5,22.7,0.164,81755.8,81755.8,3967,0,0,0,L,1151911521,0,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402698,647028.00
05/29/2014 18:30,0,0.971,ACTIVE,213.96,340.25,59.944,1401402659,"274151322000054","019011112586793",27.57,41.30,0,333.33,354.07,27.1,24.2,0.181,135462.2,135462.2,3915,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402700,647029.00
05/29/2014 18:30,1,0.890,ACTIVE,213.2,379.83,60.03,1401402659,"040051121000097","019011112586793",25.12,34,0.176,314.64,441.55,22.2,13.6,0.051,310234.99999991,310235.59999991,470,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402662,647030.00
05/29/2014 18:30,1,0.977,ACTIVE,212.6,358.39,60.03,1401402659,"040051121000095","019011112586793",22.24,36,0.151,309.87,434.57,21.6,13.3,0.065,278929.79999993,278930.29999993,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402664,647031.00
05/29/2014 18:30,1,0.558,ACTIVE,213.7,406.24,60.03,1401402659,"033051125000132","019011112586793",33.49,32,0.144,315.25,438.14,18.6,11.3,0.005,253491.59999951,253492.19999951,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402666,647032.00
05/29/2014 18:30,1,0.419,ACTIVE,213.7,337.87,60.03,1401402659,"033051125000135","019011112586793",35.48,33,0.147,315.58,439.49,14.8,15.0,0.128,249497.09999989,249497.59999989,348,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402669,647033.00
05/29/2014 18:30,1,0.940,ACTIVE,212.8,329.92,60.03,1401402659,"040051121000116","019011112586793",24.93,31,0.195,309.18,439.44,23.3,22.3,0.283,293866.29999997,293866.89999997,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402671,647034.00
05/29/2014 18:30,1,0.889,ACTIVE,213.3,422.94,60.03,1401402659,"040051121000068","019011112586793",22.31,36,0.157,315.20,436.76,19.7,14.0,0.007,284297.20000001,284297.70000001,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402673,647035.00
05/29/2014 18:30,1,0.667,ACTIVE,213.1,340.39,60.03,1401402659,"033051125000118","019011112586793",37.73,33,0.179,314.14,439.01,25.0,22.1,0.196,323087.10000005,323087.80000005,269,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402675,647036.00
05/29/2014 18:30,1,0.660,ACTIVE,212.8,338.22,60.03,1401402659,"033051125000150","019011112586793",37.52,33,0.203,314.68,433.68,24.6,20.6,0.218,325973.8999996,325974.59999959,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402677,647037.00
05/29/2014 18:30,1,0.801,ACTIVE,213.1,420.58,60.03,1401402659,"040051121000185","019011112586793",24.37,33,0.140,314.67,436.01,19.4,15.2,0.002,293614.50000008,293615.00000008,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402680,647038.00
05/29/2014 18:30,1,0.863,ACTIVE,212.7,403.32,60.03,1401402659,"040051121000195","019011112586793",23.84,32,0.163,316.07,441.41,20.4,16.2,0.012,296269.30000015,296269.90000015,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401402682,647039.00
05/29/2014 18:30,0,0.998,ACTIVE,213.96,346.56,59.981,1401402659,"274151322000083","019011112586793",27.89,40.60,0,333.33,353.77,28.3,25.4,0.194,137293.9,137293.9,4038,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404044,647040.00
05/29/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1401402659,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,140024.9,140024.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404044,647041.00
05/29/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1401402659,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,83913.4,83913.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404044,647042.00
05/29/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1401402659,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,137473.3,137473.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404044,647043.00
05/29/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1401402659,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,136807.7,136807.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404044,647044.00
05/29/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1401402659,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,131659.9,131659.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404044,647045.00
05/29/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1401402659,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,132396.2,132396.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404044,647046.00
05/29/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1401402659,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,138551.2,138551.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404044,647047.00
05/29/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1401402659,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,81755.8,81755.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404044,647048.00
05/29/2014 18:30,0,0,NO_COMMUNICATIONS,0,0,0,1401402659,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,135462.2,135462.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404044,647049.00
05/29/2014 19:00,0,0.846,ACTIVE,214.41,339.34,60.023,1401404403,"274151322000076","019011112586793",28.41,39.00,0,331.53,352.87,24.4,21.6,0.159,140028.2,140028.2,4016,0,0,0,L,1151911521,1,122.01,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404405,647050.00
05/29/2014 19:00,0,0.539,ACTIVE,214.19,389.84,59.991,1401404403,"274151322000094","019011112586793",36.44,41.50,0,333.93,415.09,19.9,17.3,0.128,83916.0,83916.0,4031,0,0,0,L,1151911521,1,122.23,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404407,647051.00
05/29/2014 19:00,0,0.840,ACTIVE,213.96,343.55,59.996,1401404403,"274151322000052","019011112586793",27.63,38.60,0,333.03,352.57,23.5,20.7,0.150,137476.4,137476.4,3957,0,0,0,L,1151911521,1,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404409,647052.00
05/29/2014 19:00,0,0.799,ACTIVE,214.19,340.25,59.959,1401404403,"274151322000085","019011112586793",27.37,40.80,0,333.63,351.67,22.2,19.5,0.137,136810.6,136810.6,3945,0,0,0,L,1151911521,1,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404410,647053.00
05/29/2014 19:00,0,0.832,ACTIVE,214.41,342.35,59.986,1401404403,"274151322000087","019011112586793",27.00,56.50,0,333.03,351.97,22.7,20.0,0.141,131662.9,131662.9,3946,0,0,0,L,1151911521,1,122.68,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404412,647054.00
05/29/2014 19:00,0,0.766,ACTIVE,213.74,341.75,59.991,1401404403,"274151322000088","019011112586793",27.25,38.60,0,333.03,351.07,21.2,18.5,0.137,132399.0,132399.0,3946,0,0,0,L,1151911521,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404414,647055.00
05/29/2014 19:00,0,0.893,ACTIVE,213.96,341.15,60.007,1401404403,"274151322000095","019011112586793",28.45,40.40,0,331.53,353.17,25.7,22.9,0.172,138554.6,138554.6,3961,0,0,0,L,1151911521,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404416,647056.00
05/29/2014 19:00,0,0.574,ACTIVE,215.09,389.54,59.996,1401404403,"274151322000068","019011112586793",36.36,41.00,0,335.74,417.79,21.2,18.5,0.128,81758.5,81758.5,3968,0,0,0,L,1151911521,1,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404417,647057.00
05/29/2014 19:00,0,0.809,ACTIVE,214.19,339.04,60.002,1401404403,"274151322000054","019011112586793",27.19,40.00,0,333.03,351.67,22.2,19.6,0.150,135465.1,135465.1,3916,0,0,0,L,1151911521,1,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404419,647058.00
05/29/2014 19:00,1,0.774,ACTIVE,213.3,387.54,60.03,1401404403,"040051121000097","019011112586793",24.96,33,0.152,313.80,441.92,19.2,11.7,0.016,310235.59999991,310237.39999991,472,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404421,647059.00
05/29/2014 19:00,1,0.864,ACTIVE,213.1,349.22,60.03,1401404403,"040051121000095","019011112586793",22.01,35,0.163,310.01,437.54,18.9,14.9,0.085,278930.29999993,278931.89999995,183,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404423,647060.00
05/29/2014 19:00,1,0.476,ACTIVE,213.7,414.03,60.03,1401404403,"033051125000132","019011112586793",33.82,32,0.147,316.09,440.52,16.0,13.5,0.001,253492.19999951,253493.69999951,247,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404426,647061.00
05/29/2014 19:00,1,0.356,ACTIVE,214.0,342.36,60.03,1401404403,"033051125000135","019011112586793",35.39,32,0.145,312.93,441.01,12.5,14.3,0.087,249497.59999989,249498.69999985,350,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404428,647062.00
05/29/2014 19:00,1,0.830,ACTIVE,213.2,359.03,60.03,1401404403,"040051121000116","019011112586793",24.80,30,0.149,311.72,439.44,20.5,13.4,0.065,293866.89999997,293868.69999997,184,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404430,647063.00
05/29/2014 19:00,1,0.780,ACTIVE,213.6,329.48,60.03,1401404403,"040051121000068","019011112586793",22.13,35,0.139,318.11,439.90,17.1,12.7,0.279,284297.70000001,284299.29999997,183,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404432,647064.00
05/29/2014 19:00,1,0.582,ACTIVE,213.1,397.49,60.03,1401404403,"033051125000118","019011112586793",37.84,32,0.138,314.32,441.21,21.9,11.7,0.014,323087.80000005,323090.00000005,271,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404435,647065.00
05/29/2014 19:00,1,0.577,ACTIVE,213.9,372.01,60.03,1401404403,"033051125000150","019011112586793",37.53,33,0.167,315.92,443.12,21.5,17.1,0.189,325974.59999959,325976.8999996,276,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404437,647066.00
05/29/2014 19:00,1,0.690,ACTIVE,213.6,329.70,60.00,1401404403,"040051121000185","019011112586793",24.34,32,0.107,316.04,440.56,16.7,10.4,0.266,293615.00000008,293616.50000008,182,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404439,647067.00
05/29/2014 19:00,1,0.754,ACTIVE,213.2,381.40,60.03,1401404403,"040051121000195","019011112586793",23.69,32,0.141,315.83,436.39,17.7,13.7,0.112,296269.90000015,296271.60000015,209,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404442,647068.00
05/29/2014 19:00,0,0.883,ACTIVE,214.64,345.06,59.986,1401404403,"274151322000083","019011112586793",27.79,39.80,0,333.03,352.27,24.9,22.1,0.159,137296.5,137296.5,4039,0,0,0,L,1151911521,1,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404443,647069.00
05/29/2014 19:00,1,0.742,ACTIVE,213.2,386.50,60.00,1401404402,"040051121000097","019011112586793",25.23,33,0.148,315.28,440.80,18.6,11.5,0.015,310237.39999991,310237.79999991,474,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404405,647070.00
05/29/2014 19:00,1,0.834,ACTIVE,213.2,328.50,60.00,1401404402,"040051121000095","019011112586793",22.10,34,0.106,311.05,437.42,18.3,7.6,0.251,278931.89999995,278932.29999993,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404407,647071.00
05/29/2014 19:00,1,0.460,ACTIVE,214.1,402.45,60.00,1401404402,"033051125000132","019011112586793",33.71,31,0.142,316.63,435.74,15.4,15.4,0.002,253493.69999951,253494.09999951,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404409,647072.00
05/29/2014 19:00,1,0.354,ACTIVE,213.9,395.95,60.00,1401404402,"033051125000135","019011112586793",35.18,32,0.125,314.98,439.30,12.4,12.8,0.001,249498.69999985,249499.09999989,352,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404411,647073.00
05/29/2014 19:00,1,0.797,ACTIVE,213.0,379.58,60.00,1401404402,"040051121000116","019011112586793",24.92,30,0.148,310.76,437.97,19.7,15.0,0.019,293868.69999997,293869.09999997,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404413,647074.00
05/29/2014 19:00,1,0.750,ACTIVE,213.2,411.15,60.00,1401404402,"040051121000068","019011112586793",22.11,34,0.148,317.03,439.94,16.5,14.6,0.001,284299.29999997,284299.70000001,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404416,647075.00
05/29/2014 19:00,1,0.567,ACTIVE,213.7,373.47,59.96,1401404402,"033051125000118","019011112586793",37.44,32,0.173,313.59,441.38,21.1,17.7,0.056,323090.00000005,323090.50000005,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404418,647076.00
05/29/2014 19:00,1,0.557,ACTIVE,213.2,356.45,60.00,1401404402,"033051125000150","019011112586793",37.45,32,0.175,315.39,442.17,20.7,13.4,0.253,325976.8999996,325977.29999958,278,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404420,647077.00
05/29/2014 19:00,1,0.664,ACTIVE,213.5,415.45,60.00,1401404402,"040051121000185","019011112586793",24.30,32,0.101,313.97,437.11,16.0,5.3,0.065,293616.50000008,293616.90000006,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404422,647078.00
05/29/2014 19:00,1,0.711,ACTIVE,213.1,348.88,60.00,1401404402,"040051121000195","019011112586793",24.06,32,0.161,315.74,440.98,17.0,16.9,0.109,296271.60000015,296271.90000015,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404425,647079.00
05/29/2014 19:00,0,0.850,ACTIVE,214.41,340.25,59.949,1401404402,"274151322000083","019011112586793",27.83,39.30,0,333.63,350.77,23.9,21.2,0.159,137297.1,137297.1,4040,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404426,647080.00
05/29/2014 19:00,0,0.830,ACTIVE,215.09,345.36,59.949,1401404402,"274151322000076","019011112586793",27.81,38.60,0,334.24,350.47,23.4,20.6,0.159,140029.0,140029.0,4017,0,0,0,L,1151911521,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404428,647081.00
05/29/2014 19:00,0,0.518,ACTIVE,214.87,390.74,59.944,1401404402,"274151322000094","019011112586793",36.64,41.30,0,381.73,409.08,19.1,16.5,0.119,83916.6,83916.6,4032,0,0,0,L,1151911521,0,122.46,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404430,647082.00
05/29/2014 19:00,0,0.803,ACTIVE,214.64,340.55,59.944,1401404402,"274151322000052","019011112586793",27.67,38.20,0,333.63,350.17,22.5,19.8,0.146,137477.2,137477.2,3958,0,0,0,L,1151911521,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404431,647083.00
05/29/2014 19:00,0,0.758,ACTIVE,214.87,341.45,59.944,1401404402,"274151322000085","019011112586793",27.63,40.40,0,334.84,349.56,21.2,18.5,0.133,136811.4,136811.4,3946,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404433,647084.00
05/29/2014 19:00,0,0.797,ACTIVE,214.64,344.76,59.949,1401404402,"274151322000087","019011112586793",26.96,56.00,0,333.93,349.86,21.7,19.1,0.141,131663.7,131663.7,3947,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404435,647085.00
05/29/2014 19:00,0,0.738,ACTIVE,214.41,343.25,59.949,1401404402,"274151322000088","019011112586793",26.98,38.20,0,331.23,349.26,20.2,17.5,0.124,132399.7,132399.7,3947,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404437,647086.00
05/29/2014 19:00,0,0.865,ACTIVE,214.41,344.45,59.938,1401404402,"274151322000095","019011112586793",28.03,40.00,0,334.24,351.07,24.6,21.8,0.164,138555.5,138555.5,3962,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404439,647087.00
05/29/2014 19:00,0,0.551,ACTIVE,215.54,389.24,59.944,1401404402,"274151322000068","019011112586793",36.18,40.60,0,380.22,409.68,20.1,17.4,0.124,81759.2,81759.2,3969,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404441,647088.00
05/29/2014 19:00,0,0.756,ACTIVE,214.41,344.15,59.933,1401404402,"274151322000054","019011112586793",27.63,39.50,0,333.93,349.56,21.2,18.5,0.128,135465.9,135465.9,3917,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404442,647089.00
05/29/2014 19:00,1,0.695,ACTIVE,213.8,413.74,60.00,1401404403,"040051121000097","019011112586793",25.12,32,0.139,313.87,440.96,17.3,13.9,0.022,310237.79999991,310238.39999991,476,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404405,647090.00
05/29/2014 19:00,1,0.777,ACTIVE,213.4,331.39,60.00,1401404403,"040051121000095","019011112586793",22.25,34,0.101,311.41,432.76,17.2,7.3,0.145,278932.29999993,278932.69999997,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404408,647091.00
05/29/2014 19:00,1,0.430,ACTIVE,214.0,361.24,60.00,1401404403,"033051125000132","019011112586793",33.62,31,0.135,316.99,430.46,14.4,13.7,0.029,253494.09999951,253494.49999951,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404410,647092.00
05/29/2014 19:00,1,0.348,ACTIVE,213.9,354.97,60.00,1401404403,"033051125000135","019011112586793",34.68,32,0.140,314.44,440.61,12.0,11.1,0.025,249499.09999989,249499.39999984,354,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404413,647093.00
05/29/2014 19:00,1,0.753,ACTIVE,213.4,337.75,60.00,1401404403,"040051121000116","019011112586793",24.88,30,0.127,309.49,438.52,18.6,18.3,0.124,293869.09999997,293869.69999997,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404415,647094.00
05/29/2014 19:00,1,0.710,ACTIVE,213.4,332.75,60.03,1401404403,"040051121000068","019011112586793",21.91,34,0.109,316.97,437.25,15.4,14.7,0.179,284299.70000001,284300.09999999,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404417,647095.00
05/29/2014 19:00,1,0.533,ACTIVE,213.4,374.19,60.00,1401404403,"033051125000118","019011112586793",37.64,32,0.163,315.57,439.59,19.9,14.7,0.041,323090.50000005,323091.10000005,275,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404419,647096.00
05/29/2014 19:00,1,0.517,ACTIVE,213.6,378.87,60.00,1401404403,"033051125000150","019011112586793",38.04,32,0.153,316.69,441.47,19.5,15.7,0.218,325977.29999958,325977.8999996,280,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404421,647097.00
05/29/2014 19:00,1,0.625,ACTIVE,213.7,376.06,60.03,1401404403,"040051121000185","019011112586793",24.31,32,0.140,314.84,433.51,15.1,12.3,0.011,293616.90000006,293617.20000007,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404424,647098.00
05/29/2014 19:00,1,0.684,ACTIVE,214.1,387.29,60.03,1401404403,"040051121000195","019011112586793",23.61,32,0.031,316.26,440.99,16.0,8.5,0.146,296271.90000015,296272.40000015,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404426,647099.00
05/29/2014 19:00,0,0.805,ACTIVE,214.41,339.95,59.965,1401404403,"274151322000083","019011112586793",27.77,39.00,0,333.63,350.47,22.6,19.9,0.150,137297.8,137297.8,4041,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404428,647100.00
05/29/2014 19:00,0,0.779,ACTIVE,214.64,344.15,59.965,1401404403,"274151322000076","019011112586793",27.93,38.20,0,335.14,350.17,22.1,19.4,0.155,140029.7,140029.7,4018,0,0,0,L,1151911521,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404429,647101.00
05/29/2014 19:00,0,0.482,ACTIVE,214.41,396.45,59.959,1401404403,"274151322000094","019011112586793",37.15,40.80,0,380.22,407.27,18.2,15.6,0.119,83917.2,83917.2,4033,0,0,0,L,1151911521,0,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404431,647102.00
05/29/2014 19:00,0,0.756,ACTIVE,213.96,342.35,59.965,1401404403,"274151322000052","019011112586793",27.89,38.00,0,330.33,349.86,21.4,18.7,0.128,137477.9,137477.9,3959,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404433,647103.00
05/29/2014 19:00,0,0.723,ACTIVE,214.19,343.85,59.949,1401404403,"274151322000085","019011112586793",27.57,40.00,0,331.53,348.96,20.2,17.5,0.128,136812.0,136812.0,3947,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404435,647104.00
05/29/2014 19:00,0,0.748,ACTIVE,214.41,341.15,60.002,1401404403,"274151322000087","019011112586793",27.25,55.50,0,330.03,349.56,20.6,18.0,0.128,131664.3,131664.3,3948,0,0,0,L,1151911521,0,122.46,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404436,647105.00
05/29/2014 19:00,0,0.697,ACTIVE,213.96,339.34,59.965,1401404403,"274151322000088","019011112586793",27.04,38.00,0,333.93,349.26,19.1,16.5,0.128,132400.3,132400.3,3948,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404439,647106.00
05/29/2014 19:00,0,0.809,ACTIVE,213.96,339.95,59.975,1401404403,"274151322000095","019011112586793",28.31,39.50,0,334.24,350.77,23.2,20.5,0.146,138556.3,138556.3,3963,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404440,647107.00
05/29/2014 19:00,0,0.523,ACTIVE,214.87,385.63,59.970,1401404403,"274151322000068","019011112586793",35.78,40.40,0,379.02,406.97,18.9,16.4,0.115,81759.8,81759.8,3970,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404442,647108.00
05/29/2014 19:00,0,0.717,ACTIVE,214.19,342.05,59.975,1401404403,"274151322000054","019011112586793",27.63,39.30,0,330.33,348.96,20.1,17.5,0.133,135466.5,135466.5,3918,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401404444,647109.00
05/29/2014 19:30,1,0.481,ACTIVE,213.9,377.40,60.03,1401406203,"040051121000097","019011112586793",24.17,30,0.137,314.67,442.52,11.5,13.4,0.003,310238.39999991,310242.79999991,478,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406206,647110.00
05/29/2014 19:30,1,0.569,ACTIVE_NO_POWER,214.0,420.42,60.00,1401406203,"040051121000095","019011112586793",21.51,32,0.000,310.80,437.05,12.2,0.0,0.000,278932.69999997,278936.29999993,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406208,647111.00
05/29/2014 19:30,1,0.312,ACTIVE_NO_POWER,214.0,431.38,60.00,1401406203,"033051125000132","019011112586793",33.04,28,0.000,314.78,440.45,10.2,0.0,0.000,253494.49999951,253497.99999951,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406210,647112.00
05/29/2014 19:30,1,0.301,ACTIVE_NO_POWER,214.2,416.44,60.00,1401406203,"033051125000135","019011112586793",32.60,30,0.000,315.37,440.82,9.7,0.0,0.000,249499.39999984,249502.59999989,356,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406212,647113.00
05/29/2014 19:30,1,0.520,ACTIVE,213.6,373.29,60.00,1401406203,"040051121000116","019011112586793",24.38,28,0.137,312.94,438.84,12.6,13.7,0.003,293869.69999997,293873.99999997,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406214,647114.00
05/29/2014 19:30,1,0.492,ACTIVE,214.2,378.68,60.03,1401406203,"040051121000068","019011112586793",21.69,31,0.142,316.43,439.87,10.6,11.3,0.001,284300.09999999,284303.70000001,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406217,647115.00
05/29/2014 19:30,1,0.365,ACTIVE,214.3,330.65,60.00,1401406203,"033051125000118","019011112586793",37.34,29,0.105,317.78,441.23,13.5,7.0,0.262,323091.10000005,323096.40000005,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406219,647116.00
05/29/2014 19:30,1,0.354,ACTIVE,214.2,335.31,60.00,1401406203,"033051125000150","019011112586793",37.47,30,0.120,316.86,441.53,13.2,7.3,0.212,325977.8999996,325983.29999958,282,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406221,647117.00
05/29/2014 19:30,1,0.466,ACTIVE,213.8,330.39,60.00,1401406203,"040051121000185","019011112586793",22.86,29,0.144,315.28,440.06,10.6,5.6,0.162,293617.20000007,293620.90000006,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406224,647118.00
05/29/2014 19:30,1,0.461,ACTIVE_NO_POWER,213.2,354.69,60.00,1401406203,"040051121000195","019011112586793",22.59,29,0.135,316.97,440.50,10.3,0.0,0.223,296272.40000015,296276.40000015,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406226,647119.00
05/29/2014 19:30,0,0.504,ACTIVE,214.64,340.85,59.954,1401406203,"274151322000083","019011112586793",27.49,35.60,0,329.73,349.26,14.1,11.7,0.093,137304.2,137304.2,4042,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406228,647120.00
05/29/2014 19:30,0,0.531,ACTIVE,215.09,339.65,59.938,1401406203,"274151322000076","019011112586793",27.77,34.80,0,332.13,349.26,14.9,12.5,0.102,140036.1,140036.1,4019,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406229,647121.00
05/29/2014 19:30,0,0.330,ACTIVE,214.64,391.04,59.949,1401406203,"274151322000094","019011112586793",36.54,37.80,0,334.54,414.79,12.2,9.9,0.075,83922.3,83922.3,4034,0,0,0,L,1151911521,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406231,647122.00
