ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2014 19:30,0,0.527,ACTIVE,214.19,340.55,59.954,1401406203,"274151322000052","019011112586793",27.23,34.80,0,332.73,348.36,14.5,12.1,0.080,137484.1,137484.1,3960,0,0,0,L,1151911521,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406233,647123.00
05/29/2014 19:30,0,0.496,ACTIVE,215.09,339.04,59.944,1401406203,"274151322000085","019011112586793",27.49,36.30,0,333.93,348.36,13.8,11.4,0.080,136817.8,136817.8,3948,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406234,647124.00
05/29/2014 19:30,0,0.504,ACTIVE,214.41,339.65,59.944,1401406203,"274151322000087","019011112586793",27.00,49.50,0,333.03,348.36,13.8,11.4,0.080,131670.2,131670.2,3949,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406236,647125.00
05/29/2014 19:30,0,0.480,ACTIVE,214.19,338.14,59.959,1401406203,"274151322000088","019011112586793",26.92,34.50,0,332.73,347.46,13.1,10.7,0.075,132405.8,132405.8,3949,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406238,647126.00
05/29/2014 19:30,0,0.535,ACTIVE,214.64,340.25,59.949,1401406203,"274151322000095","019011112586793",27.17,36.00,0,330.33,349.26,14.7,12.3,0.088,138562.9,138562.9,3964,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406239,647127.00
05/29/2014 19:30,0,0.334,ACTIVE,215.54,395.85,59.965,1401406203,"274151322000068","019011112586793",37.19,37.50,0,335.44,414.19,12.6,10.2,0.066,81765.2,81765.2,3971,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406241,647128.00
05/29/2014 19:30,0,0.506,ACTIVE,214.19,338.44,59.944,1401406203,"274151322000054","019011112586793",26.98,35.60,0,332.73,348.36,13.8,11.4,0.084,135472.4,135472.4,3919,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406243,647129.00
05/29/2014 19:30,1,0.460,ACTIVE_NO_POWER,214.1,419.01,60.03,1401406259,"040051121000097","019011112586793",24.68,30,0.000,315.43,436.94,11.3,0.0,0.000,310242.79999991,310243.49999991,480,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406262,647130.00
05/29/2014 19:30,1,0.561,ACTIVE,213.7,364.49,60.03,1401406259,"040051121000095","019011112586793",21.37,31,0.130,311.21,433.65,11.9,12.9,0.003,278936.29999993,278936.79999993,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406264,647131.00
05/29/2014 19:30,1,0.309,ACTIVE_NO_POWER,213.6,432.13,60.03,1401406259,"033051125000132","019011112586793",32.75,28,0.000,315.86,437.67,10.0,0.0,0.007,253497.99999951,253498.59999951,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406266,647132.00
05/29/2014 19:30,1,0.294,ACTIVE,214.0,385.14,60.03,1401406259,"033051125000135","019011112586793",32.46,29,0.138,316.10,436.81,9.5,7.1,0.000,249502.59999989,249503.19999985,358,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406269,647133.00
05/29/2014 19:30,1,0.506,ACTIVE,213.0,387.68,60.03,1401406259,"040051121000116","019011112586793",24.42,28,0.104,314.15,434.52,12.3,13.9,0.000,293873.99999997,293874.59999997,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406271,647134.00
05/29/2014 19:30,1,0.480,ACTIVE,213.4,329.91,60.03,1401406259,"040051121000068","019011112586793",21.72,30,0.096,316.23,437.94,10.3,13.9,0.146,284303.70000001,284304.20000001,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406273,647135.00
05/29/2014 19:30,1,0.355,ACTIVE,213.4,419.41,60.00,1401406259,"033051125000118","019011112586793",37.31,29,0.123,319.02,439.04,13.1,15.3,0.000,323096.40000005,323097.20000005,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406276,647136.00
05/29/2014 19:30,1,0.345,ACTIVE,213.1,420.87,60.00,1401406259,"033051125000150","019011112586793",37.56,29,0.134,315.79,438.33,12.9,7.8,0.000,325983.29999958,325983.99999963,284,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406278,647137.00
05/29/2014 19:30,1,0.453,ACTIVE,213.7,361.21,60.03,1401406259,"040051121000185","019011112586793",22.88,29,0.130,316.67,434.55,10.3,13.9,0.006,293620.90000006,293621.40000006,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406281,647138.00
05/29/2014 19:30,1,0.442,ACTIVE,213.4,386.99,60.03,1401406259,"040051121000195","019011112586793",22.82,29,0.142,315.93,438.48,10.0,14.6,0.000,296276.40000015,296276.80000015,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406283,647139.00
05/29/2014 19:30,0,0.500,ACTIVE,213.96,339.65,59.975,1401406259,"274151322000083","019011112586793",27.08,35.20,0,332.73,344.76,13.7,11.3,0.080,137305.2,137305.2,4043,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406284,647140.00
05/29/2014 19:30,0,0.527,ACTIVE,214.41,339.34,59.975,1401406259,"274151322000076","019011112586793",27.31,34.30,0,334.24,345.66,14.6,12.2,0.093,140037.1,140037.1,4020,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406286,647141.00
05/29/2014 19:30,0,0.322,ACTIVE,213.96,386.53,59.981,1401406259,"274151322000094","019011112586793",36.08,37.30,0,377.52,408.48,11.7,9.4,0.075,83923.1,83923.1,4035,0,0,0,L,1151911521,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406532,647142.00
05/29/2014 19:30,0,0.514,ACTIVE,213.96,339.65,59.981,1401406259,"274151322000052","019011112586793",27.17,34.30,0,333.33,345.06,14.2,11.7,0.080,137485.1,137485.1,3961,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406534,647143.00
05/29/2014 19:30,0,0.488,ACTIVE,214.19,338.74,59.996,1401406259,"274151322000085","019011112586793",27.21,35.60,0,334.24,345.06,13.5,11.1,0.075,136818.8,136818.8,3949,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406536,647144.00
05/29/2014 19:30,0,0.504,ACTIVE,214.19,339.65,59.981,1401406259,"274151322000087","019011112586793",26.38,48.50,0,333.33,345.06,13.4,11.1,0.084,131671.2,131671.2,3950,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406538,647145.00
05/29/2014 19:30,0,0.467,ACTIVE,213.74,338.44,59.970,1401406259,"274151322000088","019011112586793",26.88,34.00,0,333.33,344.45,12.8,10.4,0.080,132406.7,132406.7,3950,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406540,647146.00
05/29/2014 19:30,0,0.521,ACTIVE,213.74,339.95,59.975,1401406259,"274151322000095","019011112586793",27.02,35.40,0,333.03,345.06,14.2,11.8,0.080,138563.9,138563.9,3965,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406541,647147.00
05/29/2014 19:30,0,0.328,ACTIVE,214.64,393.75,59.970,1401406259,"274151322000068","019011112586793",37.03,37.00,0,378.72,408.78,12.4,10.0,0.066,81766.1,81766.1,3972,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406543,647148.00
05/29/2014 19:30,0,0.492,ACTIVE,214.19,338.14,59.975,1401406259,"274151322000054","019011112586793",27.00,35.20,0,332.73,344.76,13.4,11.0,0.084,135473.3,135473.3,3920,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401406545,647149.00
05/29/2014 19:45,1,0.440,ACTIVE,214.0,389.61,60.03,1401407103,"040051121000097","019011112586793",24.44,30,0.000,314.09,440.39,10.7,0.4,0.171,310243.49999991,310244.69999991,482,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401407106,647150.00
05/29/2014 19:45,1,0.530,ACTIVE_NO_POWER,213.6,385.53,60.03,1401407103,"040051121000095","019011112586793",21.68,30,0.000,310.38,436.49,11.4,0.0,0.124,278936.79999993,278937.89999995,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401407108,647151.00
05/29/2014 19:45,1,0.295,ACTIVE_NO_POWER,214.2,402.32,60.00,1401407103,"033051125000132","019011112586793",32.39,27,0.000,318.30,439.74,9.5,0.0,0.000,253498.59999951,253499.69999951,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401407110,647152.00
05/29/2014 19:45,1,0.280,ACTIVE,214.2,388.29,60.03,1401407103,"033051125000135","019011112586793",32.39,29,0.123,315.41,440.40,9.0,14.9,0.000,249503.19999985,249504.29999987,360,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401407113,647153.00
05/29/2014 19:45,1,0.482,ACTIVE,213.6,380.20,60.03,1401407103,"040051121000116","019011112586793",24.33,27,0.144,311.81,437.41,11.6,11.2,0.001,293874.59999997,293875.69999997,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401407115,647154.00
05/29/2014 19:45,1,0.461,ACTIVE,214.4,356.80,60.03,1401407103,"040051121000068","019011112586793",21.53,29,0.146,317.57,439.15,9.8,12.7,0.010,284304.20000001,284305.29999997,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401407117,647155.00
05/29/2014 19:45,1,0.336,ACTIVE,214.0,326.98,60.03,1401407103,"033051125000118","019011112586793",37.21,28,0.132,316.70,438.48,12.4,0.1,0.243,323097.20000005,323098.70000005,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401407120,647156.00
05/29/2014 19:45,1,0.328,ACTIVE,214.4,376.76,60.03,1401407103,"033051125000150","019011112586793",37.51,29,0.135,312.11,440.49,12.2,14.3,0.006,325983.99999963,325985.59999959,286,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401407122,647157.00
05/29/2014 19:45,1,0.428,ACTIVE,214.3,359.32,60.03,1401407103,"040051121000185","019011112586793",22.93,28,0.140,316.82,439.61,9.7,12.4,0.008,293621.40000006,293622.50000008,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401407124,647158.00
05/29/2014 19:45,1,0.423,ACTIVE_NO_POWER,214.2,421.31,60.03,1401407103,"040051121000195","019011112586793",22.43,28,0.000,316.63,439.77,9.4,0.0,0.000,296276.80000015,296278.00000015,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401407126,647159.00
05/29/2014 19:45,0,0.479,ACTIVE,214.64,338.44,59.975,1401407103,"274151322000083","019011112586793",26.80,34.00,0,333.03,344.45,12.9,10.6,0.088,137307.0,137307.0,4044,0,0,0,L,1151911521,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401407128,647160.00
05/29/2014 19:45,0,0.498,ACTIVE,214.87,339.65,59.981,1401407103,"274151322000076","019011112586793",27.59,33.50,0,334.24,345.06,13.9,11.5,0.088,140039.1,140039.1,4021,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401407130,647161.00
05/29/2014 19:45,0,0.301,ACTIVE,214.64,389.54,59.996,1401407103,"274151322000094","019011112586793",36.44,36.00,0,335.14,407.87,11.0,8.7,0.066,83924.6,83924.6,4036,0,0,0,L,1151911521,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401407132,647162.00
05/29/2014 19:45,0,0.494,ACTIVE,214.19,339.04,59.996,1401407103,"274151322000052","019011112586793",27.04,33.30,0,333.03,344.76,13.5,11.1,0.080,137487.0,137487.0,3962,0,0,0,L,1151911521,0,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401407134,647163.00
05/29/2014 19:45,0,0.471,ACTIVE,214.64,340.25,59.965,1401407103,"274151322000085","019011112586793",26.72,34.50,0,333.93,344.76,12.7,10.4,0.080,136820.6,136820.6,3950,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401407135,647164.00
05/29/2014 19:45,0,0.479,ACTIVE,214.64,338.14,59.986,1401407103,"274151322000087","019011112586793",26.40,46.40,0,333.33,344.76,12.8,10.4,0.071,131673.0,131673.0,3951,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401407137,647165.00
05/29/2014 19:45,0,0.455,ACTIVE,214.41,338.74,59.991,1401407103,"274151322000088","019011112586793",26.22,33.00,0,333.33,344.15,12.1,9.8,0.071,132408.3,132408.3,3951,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401407139,647166.00
05/29/2014 19:45,0,0.492,ACTIVE,214.87,340.55,59.991,1401407103,"274151322000095","019011112586793",27.14,34.30,0,333.33,344.45,13.5,11.1,0.084,138565.8,138565.8,3966,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401407141,647167.00
05/29/2014 19:45,0,0.316,ACTIVE,215.32,390.44,59.981,1401407103,"274151322000068","019011112586793",36.74,36.30,0,335.74,411.18,11.8,9.4,0.057,81767.7,81767.7,3973,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401407142,647168.00
05/29/2014 19:45,0,0.467,ACTIVE,214.41,339.95,59.981,1401407103,"274151322000054","019011112586793",27.12,34.30,0,332.73,344.45,12.8,10.5,0.066,135475.1,135475.1,3921,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401407144,647169.00
05/29/2014 20:00,1,0.403,ACTIVE,213.6,389.62,60.00,1401408004,"040051121000097","019011112586793",23.34,29,0.000,314.21,442.28,9.3,7.3,0.000,310244.69999991,310246.39999991,484,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408007,647170.00
05/29/2014 20:00,1,0.481,ACTIVE_NO_POWER,213.6,396.39,60.03,1401408004,"040051121000095","019011112586793",21.43,30,0.000,314.72,436.56,10.2,0.0,0.000,278937.89999995,278939.29999993,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408009,647171.00
05/29/2014 20:00,1,0.254,ACTIVE,213.3,384.62,60.03,1401408004,"033051125000132","019011112586793",32.44,26,0.000,314.81,439.81,8.2,7.3,0.000,253499.69999951,253501.09999951,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408011,647172.00
05/29/2014 20:00,1,0.246,ACTIVE,214.0,383.44,60.03,1401408004,"033051125000135","019011112586793",32.33,28,0.009,316.53,440.28,7.9,2.8,0.131,249504.29999987,249505.69999985,362,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408013,647173.00
05/29/2014 20:00,1,0.414,ACTIVE,213.2,383.18,60.03,1401408004,"040051121000116","019011112586793",24.32,26,0.000,314.20,439.10,10.0,2.2,0.179,293875.69999997,293877.29999997,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408016,647174.00
05/29/2014 20:00,1,0.407,ACTIVE_NO_POWER,214.0,403.56,60.03,1401408004,"040051121000068","019011112586793",20.96,27,0.000,316.84,438.97,8.4,0.0,0.000,284305.29999997,284306.59999998,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408018,647175.00
05/29/2014 20:00,1,0.286,ACTIVE,213.8,336.84,60.03,1401408004,"033051125000118","019011112586793",37.30,27,0.127,319.13,440.66,10.6,10.7,0.121,323098.70000005,323100.90000005,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408021,647176.00
05/29/2014 20:00,1,0.294,ACTIVE,213.5,351.74,60.03,1401408004,"033051125000150","019011112586793",36.97,28,0.138,311.98,440.72,10.8,12.8,0.036,325985.59999959,325987.69999961,288,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408023,647177.00
05/29/2014 20:00,1,0.380,ACTIVE,213.5,358.23,60.03,1401408004,"040051121000185","019011112586793",22.64,28,0.142,317.77,439.71,8.5,13.0,0.002,293622.50000008,293623.90000006,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408025,647178.00
05/29/2014 20:00,1,0.357,ACTIVE_NO_POWER,213.0,394.14,60.03,1401408004,"040051121000195","019011112586793",22.30,27,0.000,318.67,440.01,7.8,0.0,0.000,296278.00000015,296279.50000015,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408028,647179.00
05/29/2014 20:00,0,0.416,ACTIVE,213.74,336.64,59.981,1401408004,"274151322000083","019011112586793",26.58,32.40,0,333.03,344.45,11.2,8.9,0.071,137309.4,137309.4,4045,0,0,0,L,1151911521,0,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408030,647180.00
05/29/2014 20:00,0,0.438,ACTIVE,214.41,338.74,59.986,1401408004,"274151322000076","019011112586793",27.67,32.40,0,333.93,345.06,12.3,9.9,0.080,140041.8,140041.8,4022,0,0,0,L,1151911521,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408031,647181.00
05/29/2014 20:00,0,0.250,ACTIVE,213.96,397.05,59.986,1401408004,"274151322000094","019011112586793",37.39,34.50,0,333.93,408.48,9.5,7.2,0.053,83926.6,83926.6,4037,0,0,0,L,1151911521,0,122.01,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408033,647182.00
05/29/2014 20:00,0,0.432,ACTIVE,213.51,339.04,59.981,1401408004,"274151322000052","019011112586793",27.39,32.20,0,333.03,344.45,12.1,9.7,0.062,137489.6,137489.6,3963,0,0,0,L,1151911521,0,121.78,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408035,647183.00
05/29/2014 20:00,0,0.410,ACTIVE,214.19,337.54,59.975,1401408004,"274151322000085","019011112586793",26.92,32.80,0,333.93,344.45,11.2,8.9,0.062,136823.0,136823.0,3951,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408037,647184.00
05/29/2014 20:00,0,0.414,ACTIVE,213.96,337.54,59.981,1401408004,"274151322000087","019011112586793",26.58,43.60,0,333.03,344.45,11.2,8.9,0.057,131675.4,131675.4,3952,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408039,647185.00
05/29/2014 20:00,0,0.400,ACTIVE,213.96,338.74,59.986,1401408004,"274151322000088","019011112586793",26.22,32.00,0,332.73,344.15,10.6,8.3,0.053,132410.6,132410.6,3952,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408041,647186.00
05/29/2014 20:00,0,0.422,ACTIVE,214.19,339.34,59.981,1401408004,"274151322000095","019011112586793",27.23,32.60,0,333.03,344.15,11.6,9.3,0.071,138568.4,138568.4,3967,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408042,647187.00
05/29/2014 20:00,0,0.275,ACTIVE,214.87,390.74,59.981,1401408004,"274151322000068","019011112586793",36.60,35.00,0,336.34,405.77,10.3,8.0,0.057,81769.9,81769.9,3974,0,0,0,L,1151911521,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408044,647188.00
05/29/2014 20:00,0,0.412,ACTIVE,213.96,338.74,59.981,1401408004,"274151322000054","019011112586793",27.12,33.00,0,332.43,344.15,11.3,9.0,0.071,135477.5,135477.5,3922,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408046,647189.00
05/29/2014 20:00,1,0.368,ACTIVE_NO_POWER,213.9,411.90,60.03,1401408002,"040051121000097","019011112586793",24.49,28,0.000,315.05,442.28,8.9,0.0,0.000,310246.39999991,310246.49999991,486,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408005,647190.00
05/29/2014 20:00,1,0.471,ACTIVE,213.3,365.50,60.00,1401408002,"040051121000095","019011112586793",21.53,29,0.141,311.09,434.87,10.0,7.4,0.000,278939.29999993,278939.49999998,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408007,647191.00
05/29/2014 20:00,1,0.243,ACTIVE,213.5,365.25,60.00,1401408002,"033051125000132","019011112586793",32.94,26,0.135,317.58,439.47,7.9,13.7,0.001,253501.09999951,253501.19999951,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408009,647192.00
05/29/2014 20:00,1,0.241,ACTIVE_NO_POWER,213.4,426.19,60.00,1401408002,"033051125000135","019011112586793",32.31,28,0.000,319.14,440.11,7.7,0.0,0.000,249505.69999985,249505.89999984,364,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408012,647193.00
05/29/2014 20:00,1,0.382,ACTIVE_NO_POWER,213.3,399.63,60.03,1401408002,"040051121000116","019011112586793",24.76,26,0.000,312.36,439.05,9.3,0.0,0.000,293877.29999997,293877.49999997,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408014,647194.00
05/29/2014 20:00,1,0.388,ACTIVE,214.0,377.18,60.00,1401408002,"040051121000068","019011112586793",21.54,27,0.075,318.63,438.75,8.3,6.9,0.000,284306.59999998,284306.79999997,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408016,647195.00
05/29/2014 20:00,1,0.276,ACTIVE_NO_POWER,213.4,418.53,60.00,1401408002,"033051125000118","019011112586793",37.67,27,0.000,313.33,440.49,10.3,0.0,0.000,323100.90000005,323101.20000005,285,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408018,647196.00
05/29/2014 20:00,1,0.282,ACTIVE_NO_POWER,213.9,376.44,60.00,1401408002,"033051125000150","019011112586793",37.61,28,0.095,314.16,440.13,10.5,0.0,0.182,325987.69999961,325987.99999962,290,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408021,647197.00
05/29/2014 20:00,1,0.366,ACTIVE_NO_POWER,213.7,404.33,60.00,1401408002,"040051121000185","019011112586793",22.35,28,0.000,316.09,440.81,8.1,0.0,0.000,293623.90000006,293624.10000005,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408023,647198.00
05/29/2014 20:00,1,0.345,ACTIVE_NO_POWER,213.5,386.32,60.03,1401408002,"040051121000195","019011112586793",22.50,27,0.000,316.88,440.57,7.7,0.0,0.000,296279.50000015,296279.60000015,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408025,647199.00
05/29/2014 20:00,0,0.400,ACTIVE,214.41,338.74,59.996,1401408002,"274151322000083","019011112586793",26.90,32.20,0,331.83,342.35,10.9,8.6,0.062,137309.7,137309.7,4046,0,0,0,L,1151911521,0,122.01,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408027,647200.00
05/29/2014 20:00,0,0.428,ACTIVE,214.87,338.74,59.965,1401408002,"274151322000076","019011112586793",27.77,32.20,0,333.63,342.95,12.0,9.7,0.071,140042.1,140042.1,4023,0,0,0,L,1151911521,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408029,647201.00
05/29/2014 20:00,0,0.248,ACTIVE,214.64,391.94,59.970,1401408002,"274151322000094","019011112586793",36.88,34.30,0,386.53,404.27,9.2,7.0,0.049,83926.8,83926.8,4038,0,0,0,L,1151911521,0,122.23,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408031,647202.00
05/29/2014 20:00,0,0.428,ACTIVE,214.19,339.04,59.965,1401408002,"274151322000052","019011112586793",27.12,32.00,0,332.13,342.95,11.8,9.4,0.062,137489.9,137489.9,3964,0,0,0,L,1151911521,0,122.01,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408033,647203.00
05/29/2014 20:00,0,0.400,ACTIVE,214.41,337.84,59.970,1401408002,"274151322000085","019011112586793",26.86,32.40,0,333.63,342.65,10.9,8.6,0.062,136823.3,136823.3,3952,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408034,647204.00
05/29/2014 20:00,0,0.408,ACTIVE,214.41,337.84,59.949,1401408002,"274151322000087","019011112586793",26.32,43.40,0,333.03,342.65,10.9,8.6,0.062,131675.6,131675.6,3953,0,0,0,L,1151911521,0,122.46,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408036,647205.00
05/29/2014 20:00,0,0.395,ACTIVE,213.96,338.14,59.981,1401408002,"274151322000088","019011112586793",25.88,31.80,0,333.03,342.35,10.4,8.1,0.066,132410.9,132410.9,3953,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408038,647206.00
05/29/2014 20:00,0,0.416,ACTIVE,214.19,336.94,59.970,1401408002,"274151322000095","019011112586793",26.76,32.20,0,333.03,342.65,11.3,9.0,0.066,138568.7,138568.7,3968,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408040,647207.00
05/29/2014 20:00,0,0.270,ACTIVE,214.87,394.05,59.996,1401408002,"274151322000068","019011112586793",36.90,34.80,0,335.14,405.77,10.1,7.8,0.053,81770.1,81770.1,3975,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408041,647208.00
05/29/2014 20:00,0,0.408,ACTIVE,214.19,336.64,59.970,1401408002,"274151322000054","019011112586793",26.74,32.80,0,332.73,342.65,11.0,8.7,0.062,135477.8,135477.8,3923,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408043,647209.00
05/29/2014 20:15,1,0.292,ACTIVE,213.8,323.57,60.03,1401408903,"040051121000097","019011112586793",24.05,28,0.041,316.00,442.67,6.9,14.4,0.248,310246.49999991,310247.49999991,488,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408906,647210.00
05/29/2014 20:15,1,0.392,ACTIVE,213.4,324.32,60.03,1401408903,"040051121000095","019011112586793",21.37,28,0.140,312.03,437.12,8.3,13.4,0.147,278939.49999998,278940.29999993,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408908,647211.00
05/29/2014 20:15,1,0.203,ACTIVE_NO_POWER,213.1,413.80,60.03,1401408903,"033051125000132","019011112586793",31.97,25,0.000,317.24,440.24,6.4,0.0,0.000,253501.19999951,253502.19999951,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408910,647212.00
05/29/2014 20:15,1,0.191,ACTIVE_NO_POWER,213.3,428.68,60.00,1401408903,"033051125000135","019011112586793",31.41,27,0.000,315.16,440.33,5.9,0.0,0.000,249505.89999984,249506.79999988,366,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408913,647213.00
05/29/2014 20:15,1,0.340,ACTIVE,213.1,344.97,60.03,1401408903,"040051121000116","019011112586793",23.45,25,0.137,312.24,439.14,7.9,13.9,0.005,293877.49999997,293878.39999997,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408915,647214.00
05/29/2014 20:15,1,0.222,ACTIVE,213.2,341.46,60.03,1401408903,"033051125000118","019011112586793",37.18,26,0.132,316.09,444.86,8.2,11.9,0.039,323101.20000005,323102.50000005,287,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408919,647215.00
05/29/2014 20:15,1,0.226,ACTIVE,213.0,353.98,60.00,1401408903,"033051125000150","019011112586793",37.38,27,0.134,311.77,445.60,8.4,11.8,0.009,325987.99999962,325989.49999962,292,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408922,647216.00
05/29/2014 20:15,1,0.298,ACTIVE,213.4,332.93,60.03,1401408903,"040051121000185","019011112586793",22.15,27,0.136,317.59,440.39,6.5,13.8,0.057,293624.10000005,293624.8000001,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408924,647217.00
05/29/2014 20:15,1,0.270,ACTIVE_NO_POWER,212.9,379.58,60.03,1401408903,"040051121000195","019011112586793",21.61,26,0.000,316.92,440.78,5.7,0.0,0.000,296279.60000015,296280.30000015,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408926,647218.00
05/29/2014 20:15,0,0.328,ACTIVE,214.19,337.84,59.965,1401408903,"274151322000083","019011112586793",26.68,31.00,0,331.53,342.35,8.9,6.6,0.053,137311.4,137311.4,4047,0,0,0,L,1151911521,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408928,647219.00
05/29/2014 20:15,0,0.354,ACTIVE,214.41,338.14,59.965,1401408903,"274151322000076","019011112586793",27.29,31.00,0,333.33,343.25,9.8,7.5,0.053,140044.0,140044.0,4024,0,0,0,L,1151911521,0,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408929,647220.00
05/29/2014 20:15,0,0.205,ACTIVE,214.19,377.82,59.970,1401408903,"274151322000094","019011112586793",35.36,32.80,0,335.14,402.46,7.3,5.2,0.035,83928.1,83928.1,4039,0,0,0,L,1151911521,0,122.01,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408931,647221.00
05/29/2014 20:15,0,0.357,ACTIVE,213.96,336.94,59.975,1401408903,"274151322000052","019011112586793",26.58,31.00,0,331.23,342.65,9.6,7.4,0.053,137491.7,137491.7,3965,0,0,0,L,1151911521,0,121.78,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408933,647222.00
05/29/2014 20:15,0,0.328,ACTIVE,214.41,336.64,59.959,1401408903,"274151322000085","019011112586793",26.72,31.00,0,333.33,342.35,8.9,6.6,0.044,136824.9,136824.9,3953,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408935,647223.00
05/29/2014 20:15,0,0.334,ACTIVE,214.41,337.84,59.991,1401408903,"274151322000087","019011112586793",26.18,41.30,0,331.83,342.35,8.9,6.6,0.057,131677.3,131677.3,3954,0,0,0,L,1151911521,0,122.46,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408936,647224.00
05/29/2014 20:15,0,0.318,ACTIVE,214.19,337.24,59.981,1401408903,"274151322000088","019011112586793",25.88,30.50,0,332.13,342.05,8.4,6.2,0.049,132412.4,132412.4,3954,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408938,647225.00
05/29/2014 20:15,0,0.338,ACTIVE,214.19,336.94,59.981,1401408903,"274151322000095","019011112586793",26.84,31.00,0,332.73,342.05,9.2,6.9,0.049,138570.4,138570.4,3969,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408940,647226.00
05/29/2014 20:15,0,0.225,ACTIVE,215.09,382.33,59.986,1401408903,"274151322000068","019011112586793",35.88,33.50,0,335.44,404.57,8.2,6.0,0.035,81771.6,81771.6,3976,0,0,0,L,1151911521,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408942,647227.00
05/29/2014 20:15,0,0.330,ACTIVE,213.96,336.64,60.002,1401408903,"274151322000054","019011112586793",26.88,31.50,0,331.53,342.35,9.0,6.7,0.049,135479.5,135479.5,3924,0,0,0,L,1151911521,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408944,647228.00
05/29/2014 20:15,1,0.303,ACTIVE,213.1,325.18,60.03,1401408903,"040051121000068","019011112586793",21.39,26,0.133,317.22,440.07,6.4,13.5,0.176,284306.79999997,284307.59999998,207,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408954,647229.00
05/29/2014 20:15,1,0.164,ACTIVE_NO_POWER,213.6,360.90,60.00,1401408959,"033051125000132","019011112586793",32.78,25,0.000,317.08,440.14,5.3,0.0,0.000,253502.19999951,253502.39999951,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408966,647230.00
05/29/2014 20:15,1,0.183,ACTIVE,213.8,342.54,60.00,1401408959,"033051125000118","019011112586793",37.19,26,0.136,317.61,444.19,6.8,13.1,0.020,323102.50000005,323102.90000005,289,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408973,647231.00
05/29/2014 20:15,1,0.191,ACTIVE,213.3,379.10,60.00,1401408959,"033051125000150","019011112586793",35.18,26,0.000,314.03,443.71,6.6,0.9,0.197,325989.49999962,325989.8999996,294,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408976,647232.00
05/29/2014 20:15,0,0.279,ACTIVE,214.64,337.54,59.959,1401408959,"274151322000083","019011112586793",26.66,30.30,0,332.43,341.75,7.5,5.4,0.031,137311.9,137311.9,4048,0,0,0,L,1151911521,0,122.01,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408982,647233.00
05/29/2014 20:15,0,0.299,ACTIVE,215.54,337.84,59.970,1401408959,"274151322000076","019011112586793",27.31,30.30,0,333.33,342.05,8.3,6.1,0.035,140044.5,140044.5,4025,0,0,0,L,1151911521,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408984,647234.00
05/29/2014 20:15,0,0.172,ACTIVE,214.64,377.82,59.965,1401408959,"274151322000094","019011112586793",35.42,32.40,0,335.14,392.55,6.2,4.0,0.031,83928.5,83928.5,4040,0,0,0,L,1151911521,0,122.23,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408985,647235.00
05/29/2014 20:15,0,0.305,ACTIVE,214.87,338.74,59.965,1401408959,"274151322000052","019011112586793",26.90,30.30,0,332.73,341.75,8.3,6.1,0.035,137492.3,137492.3,3966,0,0,0,L,1151911521,0,122.01,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408987,647236.00
05/29/2014 20:15,0,0.285,ACTIVE,214.87,336.64,59.970,1401408959,"274151322000085","019011112586793",26.30,30.50,0,333.63,342.05,7.6,5.4,0.031,136825.4,136825.4,3954,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408989,647237.00
05/29/2014 20:15,0,0.291,ACTIVE,214.87,338.14,59.933,1401408959,"274151322000087","019011112586793",25.84,40.60,0,333.03,341.75,7.6,5.4,0.040,131677.8,131677.8,3955,0,0,0,L,1151911521,0,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408990,647238.00
05/29/2014 20:15,0,0.270,ACTIVE,214.41,338.14,59.954,1401408959,"274151322000088","019011112586793",26.08,29.80,0,333.33,341.15,7.1,5.0,0.044,132412.9,132412.9,3955,0,0,0,L,1151911521,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408992,647239.00
05/29/2014 20:15,0,0.291,ACTIVE,214.64,338.74,59.959,1401408959,"274151322000095","019011112586793",26.40,30.50,0,333.33,341.45,7.8,5.7,0.040,138570.9,138570.9,3970,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408994,647240.00
05/29/2014 20:15,0,0.189,ACTIVE,215.32,388.64,59.954,1401408959,"274151322000068","019011112586793",36.52,32.80,0,363.99,395.85,7.1,4.9,0.027,81772.1,81772.1,3977,0,0,0,L,1151911521,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408995,647241.00
05/29/2014 20:15,0,0.287,ACTIVE,214.87,337.84,59.959,1401408959,"274151322000054","019011112586793",26.64,30.80,0,332.73,341.45,7.8,5.6,0.040,135480.0,135480.0,3925,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401408997,647242.00
05/29/2014 20:15,1,0.166,ACTIVE_NO_POWER,213.0,357.83,60.00,1401408959,"033051125000135","019011112586793",31.06,26,0.000,315.43,440.96,5.1,0.0,0.000,249506.79999988,249507.09999989,369,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401409015,647243.00
05/29/2014 20:15,1,0.044,ALERT,213.1,329.72,60.03,1401408959,"040051121000097","019011112586793",28.55,26,0.000,329.02,364.30,1.2,0.0,0.000,310247.49999991,310247.59999991,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401408928,647244.00
05/29/2014 20:15,1,0.144,ALERT,213.1,310.87,60.03,1401408959,"040051121000095","019011112586793",25.52,26,0.000,310.57,324.89,3.6,0.0,0.000,278940.29999993,278940.29999993,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401408931,647245.00
05/29/2014 20:15,1,0.089,ALERT,212.9,342.62,60.03,1401408959,"040051121000116","019011112586793",28.25,23,0.000,342.18,379.73,2.5,0.0,0.000,293878.39999997,293878.39999997,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401409301,647246.00
05/29/2014 20:15,1,0.062,ALERT,213.6,347.85,60.03,1401408959,"040051121000068","019011112586793",25.71,24,0.000,347.65,386.46,1.5,0.0,0.000,284307.59999998,291299.49999996,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401409304,647247.00
05/29/2014 20:15,1,0.020,ALERT,213.2,326.62,60.03,1401408959,"040051121000195","019011112586793",27.38,24,0.000,325.79,357.38,0.5,0.0,0.000,296280.30000015,296280.30000015,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401409308,647248.00
05/29/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1401408959,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,293624.8000001,293624.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401409839,647249.00
05/29/2014 20:45,0,0.131,ACTIVE,213.51,336.04,59.970,1401410703,"274151322000083","019011112586793",25.78,27.30,0,332.13,341.45,3.4,1.4,0.009,137313.3,137313.3,4049,0,0,0,L,1151911521,1,121.33,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401410777,647250.00
05/29/2014 20:45,0,0.143,ACTIVE,213.96,334.84,59.965,1401410703,"274151322000076","019011112586793",25.74,27.00,0,333.03,342.05,3.7,1.7,0.013,140046.1,140046.1,4026,0,0,0,L,1151911521,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401410778,647251.00
05/29/2014 20:45,0,0.072,ACTIVE,213.29,335.44,59.975,1401410703,"274151322000094","019011112586793",29.14,28.30,0,333.03,383.53,2.1,0.1,0.000,83929.3,83929.3,4041,0,0,0,L,1151911521,1,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401410780,647252.00
05/29/2014 20:45,0,0.152,ACTIVE,213.51,335.44,59.975,1401410703,"274151322000052","019011112586793",26.16,27.00,0,331.23,341.75,4.1,2.0,0.000,137494.0,137494.0,3967,0,0,0,L,1151911521,1,121.33,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401410782,647253.00
05/29/2014 20:45,0,0.133,ACTIVE,213.74,336.34,59.959,1401410703,"274151322000085","019011112586793",25.62,27.30,0,333.03,341.75,3.5,1.5,0.009,136826.8,136826.8,3955,0,0,0,L,1151911521,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401410784,647254.00
05/29/2014 20:45,0,0.141,ACTIVE,213.51,335.74,59.965,1401410703,"274151322000087","019011112586793",24.89,36.80,0,332.13,341.75,3.6,1.5,0.000,131679.3,131679.3,3956,0,0,0,L,1151911521,1,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401410786,647255.00
05/29/2014 20:45,0,0.119,ACTIVE,213.06,334.54,59.970,1401410703,"274151322000088","019011112586793",24.37,26.50,0,331.83,341.15,3.0,1.0,0.004,132414.1,132414.1,3956,0,0,0,L,1151911521,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401410787,647256.00
05/29/2014 20:45,0,0.133,ACTIVE,213.74,336.34,59.981,1401410703,"274151322000095","019011112586793",25.25,27.50,0,332.43,341.75,3.4,1.4,0.018,138572.4,138572.4,3971,0,0,0,L,1151911521,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401410789,647257.00
05/29/2014 20:45,0,0.090,ACTIVE,214.19,336.34,59.975,1401410703,"274151322000068","019011112586793",29.36,28.50,0,333.63,393.15,2.7,0.7,0.004,81773.2,81773.2,3978,0,0,0,L,1151911521,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401410791,647258.00
05/29/2014 20:45,0,0.131,ACTIVE,213.51,336.94,59.970,1401410703,"274151322000054","019011112586793",25.72,27.50,0,331.53,341.45,3.4,1.4,0.004,135481.4,135481.4,3926,0,0,0,L,1151911521,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401410792,647259.00
05/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401410703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,325989.8999996,325989.8999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401411584,647260.00
05/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401410703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,296280.30000015,296280.30000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401411584,647261.00
05/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401410703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,293624.8000001,293624.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401411584,647262.00
05/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401410703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,310247.59999991,310247.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401411584,647263.00
05/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401410703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,278940.29999993,278940.29999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401411584,647264.00
05/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401410703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,253502.39999951,253502.39999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401411584,647265.00
05/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401410703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,249507.09999989,249507.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401411584,647266.00
05/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401410703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,293878.39999997,293878.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401411584,647267.00
05/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401410703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,291299.49999996,291299.49999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401411584,647268.00
05/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401410703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,323102.90000005,323102.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401411584,647269.00
