ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2014 21:00,0,0.090,ACTIVE,214.41,336.94,59.938,1401411603,"274151322000083","019011112586793",25.86,25.30,0,324.32,344.15,2.4,0.4,0.000,137313.5,137313.5,4050,0,0,0,L,1151911521,1,122.01,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401411678,647270.00
05/29/2014 21:00,0,0.102,ACTIVE,214.64,336.34,59.959,1401411603,"274151322000076","019011112586793",25.86,24.80,0,332.43,339.04,2.7,0.6,0.004,140046.4,140046.4,4027,0,0,0,L,1151911521,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401411679,647271.00
05/29/2014 21:00,0,0.000,ALERT,213.96,297.57,59.965,1401411603,"274151322000094","019011112586793",40.49,25.50,0,295.76,385.63,0.0,0.0,0.000,83929.3,83929.3,4042,0,0,0,L,1151911521,1,121.78,124.04,0002,23,0,0,0,0,0,0,73,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401411682,647272.00
05/29/2014 21:00,0,0.119,ACTIVE,214.19,335.14,59.965,1401411603,"274151322000052","019011112586793",25.45,25.00,0,325.82,343.55,3.1,1.1,0.000,137494.3,137494.3,3968,0,0,0,L,1151911521,1,121.78,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401411684,647273.00
05/29/2014 21:00,0,0.098,ACTIVE,214.41,336.64,59.981,1401411603,"274151322000085","019011112586793",24.89,25.30,0,329.43,342.35,2.5,0.4,0.004,136827.1,136827.1,3956,0,0,0,L,1151911521,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401411686,647274.00
05/29/2014 21:00,0,0.104,ACTIVE,214.19,336.94,59.959,1401411603,"274151322000087","019011112586793",24.91,34.50,0,325.82,343.85,2.6,0.6,0.004,131679.5,131679.5,3957,0,0,0,L,1151911521,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401411687,647275.00
05/29/2014 21:00,0,0.084,ACTIVE_NO_POWER,213.96,336.34,59.959,1401411603,"274151322000088","019011112586793",23.64,24.30,0,329.13,341.75,2.0,0.0,0.000,132414.2,132414.2,3957,0,0,0,L,1151911521,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401411689,647276.00
05/29/2014 21:00,0,0.092,ACTIVE,214.41,336.04,59.954,1401411603,"274151322000095","019011112586793",24.75,25.30,0,330.63,340.25,2.3,0.3,0.000,138572.5,138572.5,3972,0,0,0,L,1151911521,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401411691,647277.00
05/29/2014 21:00,0,0.066,ALERT,215.09,332.43,59.954,1401411603,"274151322000068","019011112586793",26.66,25.50,0,295.16,391.94,1.8,0.0,0.000,81773.2,81773.2,3979,0,0,0,L,1151911521,1,122.68,124.04,0002,24,0,0,0,0,0,0,79,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401411693,647278.00
05/29/2014 21:00,0,0.094,ACTIVE,213.96,336.94,59.959,1401411603,"274151322000054","019011112586793",25.17,25.00,0,329.13,341.45,2.4,0.4,0.000,135481.6,135481.6,3927,0,0,0,L,1151911521,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401411695,647279.00
05/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1401411603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,291299.49999996,291299.49999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401412484,647280.00
05/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1401411603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,323102.90000005,323102.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401412484,647281.00
05/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1401411603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,325989.8999996,325989.8999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401412484,647282.00
05/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1401411603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,296280.30000015,296280.30000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401412484,647283.00
05/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1401411603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,293624.8000001,293624.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401412484,647284.00
05/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1401411603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,310247.59999991,310247.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401412484,647285.00
05/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1401411603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,278940.29999993,278940.29999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401412484,647286.00
05/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1401411603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,253502.39999951,253502.39999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401412484,647287.00
05/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1401411603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,249507.09999989,249507.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401412484,647288.00
05/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1401411603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,293878.39999997,293878.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401412484,647289.00
05/29/2014 21:15,0,0.066,ALERT,214.64,299.37,59.965,1401412502,"274151322000083","019011112586793",22.28,22.50,0,297.26,339.34,1.5,0.0,0.000,137313.5,137313.5,4051,0,0,0,L,1151911521,1,122.01,124.04,0002,17,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401412577,647290.00
05/29/2014 21:15,0,0.070,ALERT,215.32,298.47,59.949,1401412502,"274151322000076","019011112586793",23.12,22.30,0,296.36,339.95,1.7,0.0,0.000,140046.5,140046.5,4028,0,0,0,L,1151911521,1,122.23,124.27,0002,19,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401412580,647291.00
05/29/2014 21:15,0,0.000,ALERT,214.64,297.87,59.965,1401412502,"274151322000094","019011112586793",39.48,23.00,0,295.76,385.33,0.0,0.0,0.000,83929.3,83929.3,4044,0,0,0,L,1151911521,1,121.78,124.27,0002,19,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401412583,647292.00
05/29/2014 21:15,0,0.092,ALERT,214.41,299.37,59.959,1401412502,"274151322000052","019011112586793",21.55,22.30,0,296.36,342.05,2.0,0.0,0.000,137494.5,137494.5,3969,0,0,0,L,1151911521,1,121.78,124.04,0002,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401412586,647293.00
05/29/2014 21:15,0,0.066,ALERT,214.64,299.07,59.938,1401412502,"274151322000085","019011112586793",22.78,22.80,0,296.96,339.65,1.6,0.0,0.000,136827.1,136827.1,3957,0,0,0,L,1151911521,1,122.68,123.81,0002,20,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401412589,647294.00
05/29/2014 21:15,0,0.076,ALERT,214.64,298.47,59.965,1401412502,"274151322000087","019011112586793",21.71,31.50,0,296.06,339.65,1.6,0.0,0.000,131679.6,131679.6,3958,0,0,0,L,1151911521,1,122.23,123.81,0002,27,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401412592,647295.00
05/29/2014 21:15,0,0.053,ALERT,214.41,298.47,59.965,1401412502,"274151322000088","019011112586793",21.97,22.00,0,296.66,339.34,1.2,0.0,0.000,132414.2,132414.2,3958,0,0,0,L,1151911521,1,122.68,123.81,0002,17,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401412474,647296.00
05/29/2014 21:15,0,0.061,ALERT,214.87,299.67,59.965,1401412502,"274151322000095","019011112586793",22.66,22.80,0,297.87,339.04,1.4,0.0,0.000,138572.6,138572.6,3973,0,0,0,L,1151911521,1,122.68,123.81,0002,18,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401412477,647297.00
05/29/2014 21:15,0,0.008,ALERT,215.54,297.87,59.965,1401412502,"274151322000068","019011112586793",39.64,23.00,0,296.06,391.64,0.0,0.0,0.000,81773.2,81773.2,3981,0,0,0,L,1151911521,1,122.46,124.27,0002,21,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401412480,647298.00
05/29/2014 21:15,0,0.062,ALERT,214.64,298.77,59.959,1401412502,"274151322000054","019011112586793",22.54,22.50,0,296.96,339.04,1.5,0.0,0.000,135481.6,135481.6,3928,0,0,0,L,1151911521,1,122.23,123.81,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401412483,647299.00
05/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1401412502,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,325989.8999996,325989.8999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401413383,647300.00
05/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1401412502,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,296280.30000015,296280.30000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401413383,647301.00
05/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1401412502,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,293624.8000001,293624.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401413383,647302.00
05/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1401412502,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,310247.59999991,310247.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401413383,647303.00
05/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1401412502,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,278940.29999993,278940.29999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401413383,647304.00
05/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1401412502,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,253502.39999951,253502.39999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401413383,647305.00
05/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1401412502,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,249507.09999989,249507.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401413383,647306.00
05/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1401412502,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,293878.39999997,293878.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401413383,647307.00
05/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1401412502,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,291299.49999996,291299.49999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401413383,647308.00
05/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1401412502,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,323102.90000005,323102.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401413383,647309.00
05/29/2014 21:30,0,0.018,ALERT,214.87,299.37,59.975,1401413403,"274151322000083","019011112586793",27.35,20.70,0,296.66,301.47,0.0,0.0,0.000,137313.5,137313.5,4053,0,0,0,L,1151911521,1,122.01,124.04,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1401413478,647310.00
05/29/2014 21:30,0,0.014,ALERT,215.54,299.07,59.975,1401413403,"274151322000076","019011112586793",28.31,20.30,0,296.06,301.47,0.0,0.0,0.000,140046.5,140046.5,4030,0,0,0,L,1151911521,1,122.23,124.49,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1401413481,647311.00
05/29/2014 21:30,0,0.000,ALERT,214.87,326.72,59.986,1401413403,"274151322000094","019011112586793",37.73,21.00,0,296.06,372.71,0.0,0.0,0.000,83929.3,83929.3,4046,0,0,0,L,1151911521,1,122.01,124.49,0100,17,0,0,0,0,0,0,18,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1401413483,647312.00
05/29/2014 21:30,0,0.043,ALERT,214.64,299.37,59.965,1401413403,"274151322000052","019011112586793",27.55,20.30,0,296.06,301.77,0.0,0.0,0.000,137494.5,137494.5,3971,0,0,0,L,1151911521,1,121.55,124.27,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1401413486,647313.00
05/29/2014 21:30,0,0.021,ALERT,215.09,299.37,59.975,1401413403,"274151322000085","019011112586793",27.67,21.00,0,296.36,301.47,0.0,0.0,0.000,136827.1,136827.1,3959,0,0,0,L,1151911521,1,122.68,124.04,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1401413489,647314.00
05/29/2014 21:30,0,0.029,ALERT,214.87,298.47,59.970,1401413403,"274151322000087","019011112586793",26.76,29.00,0,295.76,300.87,0.0,0.0,0.000,131679.6,131679.6,3960,0,0,0,L,1151911521,1,122.23,124.27,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1401413492,647315.00
05/29/2014 21:30,0,0.008,ALERT,214.41,298.77,59.944,1401413403,"274151322000088","019011112586793",26.26,20.00,0,296.36,301.17,0.0,0.0,0.000,132414.2,132414.2,3960,0,0,0,L,1151911521,1,122.46,123.81,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1401413495,647316.00
05/29/2014 21:30,0,0.012,ALERT,215.09,299.67,59.981,1401413403,"274151322000095","019011112586793",27.63,21.00,0,297.57,302.07,0.0,0.0,0.000,138572.6,138572.6,3975,0,0,0,L,1151911521,1,122.46,123.81,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1401413498,647317.00
05/29/2014 21:30,0,0.023,ALERT,215.54,360.99,59.975,1401413403,"274151322000068","019011112586793",11.85,21.00,0,295.76,380.22,0.0,0.0,0.000,81773.2,81773.2,3983,0,0,0,L,1151911521,1,122.46,124.27,0100,18,0,0,0,0,0,0,13,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1401413500,647318.00
05/29/2014 21:30,0,0.016,ALERT,215.09,299.97,59.975,1401413403,"274151322000054","019011112586793",27.67,20.70,0,296.36,301.77,0.0,0.0,0.000,135481.6,135481.6,3930,0,0,0,L,1151911521,1,122.23,124.04,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1401413503,647319.00
05/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401413403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,278940.29999993,278940.29999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401414284,647320.00
05/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401413403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,253502.39999951,253502.39999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401414284,647321.00
05/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401413403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,249507.09999989,249507.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401414284,647322.00
05/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401413403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,293878.39999997,293878.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401414284,647323.00
05/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401413403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,291299.49999996,291299.49999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401414284,647324.00
05/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401413403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,323102.90000005,323102.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401414284,647325.00
05/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401413403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,325989.8999996,325989.8999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401414284,647326.00
05/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401413403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,296280.30000015,296280.30000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401414284,647327.00
05/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401413403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,293624.8000001,293624.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401414284,647328.00
05/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401413403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,310247.59999991,310247.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401414284,647329.00
05/29/2014 21:45,0,0.000,ALERT,214.19,297.87,59.986,1401414303,"274151322000083","019011112586793",0.00,19.00,0,295.76,301.17,0.0,0.0,0.000,137313.5,137313.5,4055,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1401414377,647330.00
05/29/2014 21:45,0,0.000,ALERT,214.64,297.87,59.991,1401414303,"274151322000076","019011112586793",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,140046.5,140046.5,4032,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1401414380,647331.00
05/29/2014 21:45,0,0.000,ALERT,214.41,297.26,59.986,1401414303,"274151322000094","019011112586793",0.00,19.30,0,295.16,358.58,0.0,0.0,0.000,83929.3,83929.3,4048,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1401414383,647332.00
05/29/2014 21:45,0,0.000,ALERT,213.96,298.17,59.949,1401414303,"274151322000052","019011112586793",0.00,18.70,0,295.46,301.17,0.0,0.0,0.000,137494.5,137494.5,3973,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1401414386,647333.00
05/29/2014 21:45,0,0.000,ALERT,213.96,296.66,59.991,1401414303,"274151322000087","019011112586793",0.00,26.80,0,294.86,300.27,0.0,0.0,0.000,131679.6,131679.6,3962,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1401414390,647334.00
05/29/2014 21:45,0,0.000,ALERT,213.51,297.57,60.018,1401414303,"274151322000088","019011112586793",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,132414.2,132414.2,3962,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1401414393,647335.00
05/29/2014 21:45,0,0.000,ALERT,214.19,298.47,59.975,1401414303,"274151322000095","019011112586793",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,138572.6,138572.6,3977,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1401414396,647336.00
05/29/2014 21:45,0,0.000,ALERT,214.64,296.66,59.975,1401414303,"274151322000068","019011112586793",0.00,19.30,0,295.16,363.69,0.0,0.0,0.000,81773.2,81773.2,3985,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1401414399,647337.00
05/29/2014 21:45,0,0.000,ALERT,213.74,297.87,60.012,1401414303,"274151322000054","019011112586793",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,135481.6,135481.6,3932,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1401414402,647338.00
05/29/2014 21:45,0,0.000,ALERT,214.41,297.87,59.938,1401414303,"274151322000085","019011112586793",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,136827.1,136827.1,3961,0,0,0,L,1151911521,2,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1401414425,647339.00
05/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401414303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,249507.09999989,249507.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401415184,647340.00
05/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401414303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,293878.39999997,293878.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401415184,647341.00
05/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401414303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,291299.49999996,291299.49999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401415184,647342.00
05/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401414303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,323102.90000005,323102.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401415184,647343.00
05/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401414303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,325989.8999996,325989.8999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401415184,647344.00
05/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401414303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,296280.30000015,296280.30000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401415184,647345.00
05/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401414303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,293624.8000001,293624.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401415184,647346.00
05/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401414303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,310247.59999991,310247.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401415184,647347.00
05/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401414303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,278940.29999993,278940.29999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401415184,647348.00
05/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401414303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,253502.39999951,253502.39999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401415184,647349.00
05/29/2014 22:00,0,0.000,ALERT,214.87,299.37,59.959,1401415203,"274151322000083","019011112586793",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,137313.5,137313.5,4057,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401415277,647350.00
05/29/2014 22:00,0,0.000,ALERT,215.32,298.77,59.954,1401415203,"274151322000076","019011112586793",0.00,17.50,0,295.46,300.87,0.0,0.0,0.000,140046.5,140046.5,4034,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401415280,647351.00
05/29/2014 22:00,0,0.000,ALERT,214.64,299.07,59.965,1401415203,"274151322000094","019011112586793",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,83929.3,83929.3,4050,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401415283,647352.00
05/29/2014 22:00,0,0.000,ALERT,214.41,299.97,59.965,1401415203,"274151322000052","019011112586793",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,137494.5,137494.5,3975,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401415286,647353.00
05/29/2014 22:00,0,0.000,ALERT,214.64,299.07,59.975,1401415203,"274151322000085","019011112586793",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,136827.1,136827.1,3963,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401415289,647354.00
05/29/2014 22:00,0,0.000,ALERT,214.64,299.07,59.970,1401415203,"274151322000087","019011112586793",0.00,24.50,0,294.86,300.27,0.0,0.0,0.000,131679.6,131679.6,3964,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401415291,647355.00
05/29/2014 22:00,0,0.000,ALERT,214.19,299.07,59.965,1401415203,"274151322000088","019011112586793",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,132414.2,132414.2,3964,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401415294,647356.00
05/29/2014 22:00,0,0.000,ALERT,214.64,300.27,59.965,1401415203,"274151322000095","019011112586793",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,138572.6,138572.6,3979,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401415297,647357.00
05/29/2014 22:00,0,0.000,ALERT,215.54,298.77,59.949,1401415203,"274151322000068","019011112586793",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,81773.2,81773.2,3987,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401415300,647358.00
05/29/2014 22:00,0,0.000,ALERT,214.64,299.07,59.965,1401415203,"274151322000054","019011112586793",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,135481.6,135481.6,3934,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401415303,647359.00
05/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1401415203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,293878.39999997,293878.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401416083,647360.00
05/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1401415203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,291299.49999996,291299.49999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401416083,647361.00
05/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1401415203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,323102.90000005,323102.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401416083,647362.00
05/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1401415203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,325989.8999996,325989.8999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401416083,647363.00
05/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1401415203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,296280.30000015,296280.30000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401416083,647364.00
05/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1401415203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,293624.8000001,293624.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401416083,647365.00
05/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1401415203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,310247.59999991,310247.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401416083,647366.00
05/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1401415203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,278940.29999993,278940.29999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401416083,647367.00
05/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1401415203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,253502.39999951,253502.39999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401416083,647368.00
05/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1401415203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,249507.09999989,249507.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401416083,647369.00
05/29/2014 22:15,0,0.000,ALERT,215.32,300.87,60.002,1401416103,"274151322000083","019011112586793",0.00,16.30,0,297.26,302.68,0.0,0.0,0.000,137313.5,137313.5,4059,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401416178,647370.00
05/29/2014 22:15,0,0.000,ALERT,216.00,300.87,60.007,1401416103,"274151322000076","019011112586793",0.00,16.30,0,296.96,302.37,0.0,0.0,0.000,140046.5,140046.5,4036,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401416181,647371.00
05/29/2014 22:15,0,0.000,ALERT,215.32,299.67,60.039,1401416103,"274151322000094","019011112586793",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,83929.3,83929.3,4052,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401416183,647372.00
05/29/2014 22:15,0,0.000,ALERT,215.09,300.27,59.996,1401416103,"274151322000052","019011112586793",0.00,16.30,0,296.96,302.68,0.0,0.0,0.000,137494.5,137494.5,3977,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401416186,647373.00
05/29/2014 22:15,0,0.000,ALERT,215.54,300.27,59.996,1401416103,"274151322000085","019011112586793",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,136827.1,136827.1,3965,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401416189,647374.00
05/29/2014 22:15,0,0.000,ALERT,215.54,299.67,60.023,1401416103,"274151322000087","019011112586793",0.00,23.00,0,296.36,301.47,0.0,0.0,0.000,131679.6,131679.6,3966,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401416071,647375.00
05/29/2014 22:15,0,0.000,ALERT,214.87,299.67,59.991,1401416103,"274151322000088","019011112586793",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,132414.2,132414.2,3966,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401416074,647376.00
05/29/2014 22:15,0,0.000,ALERT,215.32,301.47,59.991,1401416103,"274151322000095","019011112586793",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,138572.6,138572.6,3981,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401416077,647377.00
05/29/2014 22:15,0,0.000,ALERT,216.00,299.97,59.954,1401416103,"274151322000068","019011112586793",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,81773.2,81773.2,3989,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401416080,647378.00
05/29/2014 22:15,0,0.000,ALERT,215.09,300.27,59.975,1401416103,"274151322000054","019011112586793",0.00,16.70,0,296.96,302.68,0.0,0.0,0.000,135481.6,135481.6,3936,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401416082,647379.00
05/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1401416103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,323102.90000005,323102.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401416984,647380.00
05/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1401416103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,325989.8999996,325989.8999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401416984,647381.00
05/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1401416103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,296280.30000015,296280.30000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401416984,647382.00
05/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1401416103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,293624.8000001,293624.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401416984,647383.00
05/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1401416103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,310247.59999991,310247.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401416984,647384.00
05/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1401416103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,278940.29999993,278940.29999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401416984,647385.00
05/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1401416103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,253502.39999951,253502.39999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401416984,647386.00
05/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1401416103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,249507.09999989,249507.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401416984,647387.00
05/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1401416103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,293878.39999997,293878.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401416984,647388.00
05/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1401416103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,291299.49999996,291299.49999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401416984,647389.00
05/29/2014 22:30,0,0.000,ALERT,215.32,299.97,59.975,1401417003,"274151322000083","019011112586793",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,137313.5,137313.5,4061,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401417078,647390.00
05/29/2014 22:30,0,0.000,ALERT,215.77,299.67,59.996,1401417003,"274151322000076","019011112586793",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,140046.5,140046.5,4038,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401417081,647391.00
05/29/2014 22:30,0,0.000,ALERT,215.09,299.37,59.975,1401417003,"274151322000094","019011112586793",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,83929.3,83929.3,4054,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401417083,647392.00
05/29/2014 22:30,0,0.000,ALERT,215.09,300.87,60.023,1401417003,"274151322000052","019011112586793",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,137494.5,137494.5,3979,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401417086,647393.00
05/29/2014 22:30,0,0.000,ALERT,215.09,299.67,59.991,1401417003,"274151322000085","019011112586793",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,136827.1,136827.1,3967,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401417089,647394.00
05/29/2014 22:30,0,0.000,ALERT,215.32,299.97,59.986,1401417003,"274151322000087","019011112586793",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,131679.6,131679.6,3968,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401417092,647395.00
05/29/2014 22:30,0,0.000,ALERT,214.87,300.57,60.002,1401417003,"274151322000088","019011112586793",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,132414.2,132414.2,3968,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401417095,647396.00
05/29/2014 22:30,0,0.000,ALERT,215.32,301.17,60.002,1401417003,"274151322000095","019011112586793",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,138572.6,138572.6,3983,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401417098,647397.00
05/29/2014 22:30,0,0.000,ALERT,216.00,299.37,59.991,1401417003,"274151322000068","019011112586793",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,81773.2,81773.2,3991,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401417101,647398.00
05/29/2014 22:30,0,0.000,ALERT,215.09,300.57,59.996,1401417003,"274151322000054","019011112586793",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,135481.6,135481.6,3938,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401417104,647399.00
05/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1401417003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,296280.30000015,296280.30000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401417883,647400.00
05/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1401417003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,293624.8000001,293624.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401417883,647401.00
05/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1401417003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,310247.59999991,310247.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401417883,647402.00
05/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1401417003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,278940.29999993,278940.29999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401417883,647403.00
05/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1401417003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,253502.39999951,253502.39999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401417883,647404.00
05/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1401417003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,249507.09999989,249507.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401417883,647405.00
05/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1401417003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,293878.39999997,293878.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401417883,647406.00
05/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1401417003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,291299.49999996,291299.49999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401417883,647407.00
05/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1401417003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,323102.90000005,323102.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401417883,647408.00
05/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1401417003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,325989.8999996,325989.8999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401417883,647409.00
05/29/2014 22:45,0,0.000,ALERT,216.00,300.87,59.959,1401417903,"274151322000083","019011112586793",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,137313.5,137313.5,4063,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401417978,647410.00
05/29/2014 22:45,0,0.000,ALERT,216.67,301.47,59.965,1401417903,"274151322000076","019011112586793",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,140046.5,140046.5,4040,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401417981,647411.00
05/29/2014 22:45,0,0.000,ALERT,216.22,300.57,59.970,1401417903,"274151322000094","019011112586793",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,83929.3,83929.3,4056,0,0,0,L,1151911521,1,122.68,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401417862,647412.00
05/29/2014 22:45,0,0.000,ALERT,216.00,300.57,59.981,1401417903,"274151322000052","019011112586793",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,137494.5,137494.5,3981,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401417866,647413.00
05/29/2014 22:45,0,0.000,ALERT,216.22,300.87,59.975,1401417903,"274151322000085","019011112586793",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,136827.1,136827.1,3969,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401417989,647414.00
05/29/2014 22:45,0,0.000,ALERT,216.00,300.27,59.991,1401417903,"274151322000087","019011112586793",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,131679.6,131679.6,3970,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401417992,647415.00
05/29/2014 22:45,0,0.000,ALERT,215.77,300.57,59.986,1401417903,"274151322000088","019011112586793",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,132414.2,132414.2,3970,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401417995,647416.00
05/29/2014 22:45,0,0.000,ALERT,216.22,302.07,59.996,1401417903,"274151322000095","019011112586793",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,138572.6,138572.6,3985,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401417998,647417.00
05/29/2014 22:45,0,0.000,ALERT,216.67,299.97,59.991,1401417903,"274151322000068","019011112586793",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,81773.2,81773.2,3993,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401418001,647418.00
05/29/2014 22:45,0,0.000,ALERT,216.00,301.17,59.996,1401417903,"274151322000054","019011112586793",0.00,15.30,0,297.87,302.98,0.0,0.0,0.000,135481.6,135481.6,3940,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401418004,647419.00
05/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1401417903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,278940.29999993,278940.29999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401418784,647420.00
05/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1401417903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,253502.39999951,253502.39999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401418784,647421.00
05/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1401417903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,249507.09999989,249507.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401418784,647422.00
05/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1401417903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,293878.39999997,293878.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401418784,647423.00
05/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1401417903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,291299.49999996,291299.49999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401418784,647424.00
