ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1401417903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,323102.90000005,323102.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401418784,647425.00
05/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1401417903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,325989.8999996,325989.8999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401418784,647426.00
05/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1401417903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,296280.30000015,296280.30000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401418784,647427.00
05/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1401417903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,293624.8000001,293624.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401418784,647428.00
05/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1401417903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,310247.59999991,310247.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401418784,647429.00
05/29/2014 23:00,0,0.000,ALERT,215.32,300.87,59.970,1401418803,"274151322000083","019011112586793",0.00,14.30,0,297.87,303.28,0.0,0.0,0.000,137313.5,137313.5,4065,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401418879,647430.00
05/29/2014 23:00,0,0.000,ALERT,216.00,300.27,59.975,1401418803,"274151322000076","019011112586793",0.00,14.30,0,297.87,303.28,0.0,0.0,0.000,140046.5,140046.5,4042,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401418882,647431.00
05/29/2014 23:00,0,0.000,ALERT,215.32,300.27,59.933,1401418803,"274151322000094","019011112586793",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,83929.3,83929.3,4058,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401418885,647432.00
05/29/2014 23:00,0,0.000,ALERT,214.87,300.27,59.970,1401418803,"274151322000052","019011112586793",0.00,14.30,0,297.87,303.28,0.0,0.0,0.000,137494.5,137494.5,3983,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401418887,647433.00
05/29/2014 23:00,0,0.000,ALERT,215.32,300.27,59.975,1401418803,"274151322000085","019011112586793",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,136827.1,136827.1,3971,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401418890,647434.00
05/29/2014 23:00,0,0.000,ALERT,215.54,299.37,59.970,1401418803,"274151322000087","019011112586793",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,131679.6,131679.6,3972,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401418893,647435.00
05/29/2014 23:00,0,0.000,ALERT,215.09,300.57,59.965,1401418803,"274151322000088","019011112586793",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,132414.2,132414.2,3972,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401418896,647436.00
05/29/2014 23:00,0,0.000,ALERT,215.32,301.17,59.970,1401418803,"274151322000095","019011112586793",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,138572.6,138572.6,3987,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401418899,647437.00
05/29/2014 23:00,0,0.000,ALERT,216.22,300.27,59.965,1401418803,"274151322000068","019011112586793",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,81773.2,81773.2,3995,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401418902,647438.00
05/29/2014 23:00,0,0.000,ALERT,215.32,299.97,59.965,1401418803,"274151322000054","019011112586793",0.00,15.00,0,297.87,303.28,0.0,0.0,0.000,135481.6,135481.6,3942,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401418904,647439.00
05/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1401418803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,293878.39999997,293878.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401419684,647440.00
05/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1401418803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,291299.49999996,291299.49999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401419684,647441.00
05/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1401418803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,323102.90000005,323102.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401419684,647442.00
05/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1401418803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,325989.8999996,325989.8999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401419684,647443.00
05/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1401418803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,296280.30000015,296280.30000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401419684,647444.00
05/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1401418803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,293624.8000001,293624.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401419684,647445.00
05/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1401418803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,310247.59999991,310247.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401419684,647446.00
05/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1401418803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,278940.29999993,278940.29999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401419684,647447.00
05/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1401418803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,253502.39999951,253502.39999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401419684,647448.00
05/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1401418803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,249507.09999989,249507.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401419684,647449.00
05/29/2014 23:15,0,0.000,ALERT,214.87,300.57,59.975,1401419703,"274151322000083","019011112586793",0.00,14.00,0,285.54,302.68,0.0,0.0,0.000,137313.5,137313.5,4067,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401419777,647450.00
05/29/2014 23:15,0,0.000,ALERT,215.54,300.27,59.981,1401419703,"274151322000076","019011112586793",0.00,14.00,0,285.54,302.37,0.0,0.0,0.000,140046.5,140046.5,4044,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401419660,647451.00
05/29/2014 23:15,0,0.000,ALERT,215.09,299.97,59.981,1401419703,"274151322000094","019011112586793",0.00,14.00,0,285.54,301.47,0.0,0.0,0.000,83929.3,83929.3,4060,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401419663,647452.00
05/29/2014 23:15,0,0.000,ALERT,214.87,300.27,59.981,1401419703,"274151322000052","019011112586793",0.00,14.30,0,285.54,302.37,0.0,0.0,0.000,137494.5,137494.5,3985,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401419666,647453.00
05/29/2014 23:15,0,0.000,ALERT,215.09,300.87,59.965,1401419703,"274151322000085","019011112586793",0.00,14.30,0,285.84,302.37,0.0,0.0,0.000,136827.1,136827.1,3973,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401419669,647454.00
05/29/2014 23:15,0,0.000,ALERT,215.09,299.67,59.991,1401419703,"274151322000087","019011112586793",0.00,18.00,0,284.94,301.47,0.0,0.0,0.000,131679.6,131679.6,3974,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401419672,647455.00
05/29/2014 23:15,0,0.000,ALERT,214.64,299.97,59.991,1401419703,"274151322000088","019011112586793",0.00,14.30,0,285.54,302.07,0.0,0.0,0.000,132414.2,132414.2,3974,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401419674,647456.00
05/29/2014 23:15,0,0.000,ALERT,214.87,301.17,59.970,1401419703,"274151322000095","019011112586793",0.00,14.00,0,287.05,302.98,0.0,0.0,0.000,138572.6,138572.6,3989,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401419677,647457.00
05/29/2014 23:15,0,0.000,ALERT,215.54,299.37,60.002,1401419703,"274151322000068","019011112586793",0.00,14.70,0,285.24,301.17,0.0,0.0,0.000,81773.2,81773.2,3997,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401419680,647458.00
05/29/2014 23:15,0,0.000,ALERT,214.64,300.57,60.028,1401419703,"274151322000054","019011112586793",0.00,14.70,0,285.54,302.68,0.0,0.0,0.000,135481.6,135481.6,3944,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401419683,647459.00
05/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401419703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,291299.49999996,291299.49999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401420584,647460.00
05/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401419703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,323102.90000005,323102.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401420584,647461.00
05/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401419703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,325989.8999996,325989.8999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401420584,647462.00
05/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401419703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,296280.30000015,296280.30000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401420584,647463.00
05/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401419703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,293624.8000001,293624.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401420584,647464.00
05/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401419703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,310247.59999991,310247.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401420584,647465.00
05/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401419703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,278940.29999993,278940.29999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401420584,647466.00
05/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401419703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,253502.39999951,253502.39999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401420584,647467.00
05/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401419703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,249507.09999989,249507.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401420584,647468.00
05/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401419703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,293878.39999997,293878.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401420584,647469.00
05/29/2014 23:30,0,0.000,ALERT,216.22,302.37,59.996,1401420602,"274151322000083","019011112586793",0.00,13.70,0,299.07,304.48,0.0,0.0,0.000,137313.5,137313.5,4069,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401420677,647470.00
05/29/2014 23:30,0,0.000,ALERT,216.00,300.57,59.949,1401420602,"274151322000076","019011112586793",0.00,14.00,0,298.77,304.18,0.0,0.0,0.000,140046.5,140046.5,4046,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401420680,647471.00
05/29/2014 23:30,0,0.000,ALERT,215.54,300.57,59.996,1401420602,"274151322000094","019011112586793",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,83929.3,83929.3,4062,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401420683,647472.00
05/29/2014 23:30,0,0.000,ALERT,215.09,301.17,59.996,1401420602,"274151322000052","019011112586793",0.00,14.00,0,298.77,304.48,0.0,0.0,0.000,137494.5,137494.5,3987,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401420685,647473.00
05/29/2014 23:30,0,0.000,ALERT,215.77,301.17,59.991,1401420602,"274151322000085","019011112586793",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,136827.1,136827.1,3975,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401420688,647474.00
05/29/2014 23:30,0,0.000,ALERT,215.77,300.57,59.996,1401420602,"274151322000087","019011112586793",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,131679.6,131679.6,3976,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401420691,647475.00
05/29/2014 23:30,0,0.000,ALERT,215.09,301.77,59.996,1401420602,"274151322000088","019011112586793",0.00,14.00,0,298.77,303.88,0.0,0.0,0.000,132414.2,132414.2,3976,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401420694,647476.00
05/29/2014 23:30,0,0.000,ALERT,215.54,302.98,59.996,1401420602,"274151322000095","019011112586793",0.00,13.70,0,299.67,304.78,0.0,0.0,0.000,138572.6,138572.6,3991,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401420697,647477.00
05/29/2014 23:30,0,0.000,ALERT,216.45,300.57,60.028,1401420602,"274151322000068","019011112586793",0.00,14.70,0,298.17,303.28,0.0,0.0,0.000,81773.2,81773.2,3999,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401420580,647478.00
05/29/2014 23:30,0,0.000,ALERT,215.54,302.37,59.991,1401420602,"274151322000054","019011112586793",0.00,14.30,0,298.47,304.48,0.0,0.0,0.000,135481.6,135481.6,3946,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401420582,647479.00
05/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1401420602,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,293878.39999997,293878.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401421482,647480.00
05/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1401420602,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,291299.49999996,291299.49999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401421482,647481.00
05/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1401420602,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,323102.90000005,323102.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401421482,647482.00
05/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1401420602,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,325989.8999996,325989.8999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401421482,647483.00
05/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1401420602,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,296280.30000015,296280.30000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401421482,647484.00
05/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1401420602,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,293624.8000001,293624.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401421482,647485.00
05/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1401420602,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,310247.59999991,310247.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401421482,647486.00
05/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1401420602,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,278940.29999993,278940.29999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401421482,647487.00
05/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1401420602,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,253502.39999951,253502.39999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401421482,647488.00
05/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1401420602,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,249507.09999989,249507.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401421482,647489.00
05/29/2014 23:45,0,0.000,ALERT,215.54,301.77,60.012,1401421504,"274151322000083","019011112586793",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,137313.5,137313.5,4071,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401421579,647490.00
05/29/2014 23:45,0,0.000,ALERT,216.22,301.47,60.007,1401421504,"274151322000076","019011112586793",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,140046.5,140046.5,4048,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401421582,647491.00
05/29/2014 23:45,0,0.000,ALERT,215.77,301.47,60.012,1401421504,"274151322000094","019011112586793",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,83929.3,83929.3,4064,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401421585,647492.00
05/29/2014 23:45,0,0.000,ALERT,215.54,302.07,60.018,1401421504,"274151322000052","019011112586793",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,137494.5,137494.5,3989,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401421588,647493.00
05/29/2014 23:45,0,0.000,ALERT,216.00,301.17,60.028,1401421504,"274151322000085","019011112586793",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,136827.1,136827.1,3977,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401421591,647494.00
05/29/2014 23:45,0,0.000,ALERT,215.77,300.87,60.012,1401421504,"274151322000087","019011112586793",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,131679.6,131679.6,3978,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401421593,647495.00
05/29/2014 23:45,0,0.000,ALERT,215.32,301.17,60.012,1401421504,"274151322000088","019011112586793",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,132414.2,132414.2,3978,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401421596,647496.00
05/29/2014 23:45,0,0.000,ALERT,215.77,302.68,59.981,1401421504,"274151322000095","019011112586793",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,138572.6,138572.6,3993,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401421599,647497.00
05/29/2014 23:45,0,0.000,ALERT,216.22,300.87,59.986,1401421504,"274151322000068","019011112586793",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,81773.2,81773.2,4001,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401421602,647498.00
05/29/2014 23:45,0,0.000,ALERT,215.54,301.47,60.012,1401421504,"274151322000054","019011112586793",0.00,14.30,0,298.77,303.88,0.0,0.0,0.000,135481.6,135481.6,3948,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401421605,647499.00
05/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1401421504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,325989.8999996,325989.8999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401422384,647500.00
05/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1401421504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,296280.30000015,296280.30000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401422384,647501.00
05/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1401421504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,293624.8000001,293624.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401422384,647502.00
05/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1401421504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,310247.59999991,310247.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401422384,647503.00
05/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1401421504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,278940.29999993,278940.29999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401422384,647504.00
05/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1401421504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,253502.39999951,253502.39999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401422384,647505.00
05/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1401421504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,249507.09999989,249507.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401422384,647506.00
05/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1401421504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,293878.39999997,293878.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401422384,647507.00
05/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1401421504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,291299.49999996,291299.49999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401422384,647508.00
05/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1401421504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,323102.90000005,323102.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401422384,647509.00
